Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,15,816.5,82.0,1.9,13.2,458.0,732.05,586.45
2018,2,21,15,30,794.0,79.0,1.9,13.2,416.0,674.54,545.68
2018,2,21,15,45,752.5,77.5,1.7,12.6,368.5,605.75,493.09
2018,2,21,16,0,711.0,76.0,1.5,12.0,321.0,542.18,442.91
2018,2,21,16,15,656.5,72.0,1.4,11.3,272.0,467.82,383.35
2018,2,21,16,30,602.0,68.0,1.3,10.6,223.0,397.64,324.95
2018,2,21,16,45,529.5,60.0,1.2,9.9,175.0,320.07,258.65
2018,2,21,17,0,457.0,52.0,1.1,9.2,127.0,249.76,196.54
2018,2,21,17,15,348.0,40.0,1.1,8.85,85.5,171.97,127.26
2018,2,21,17,30,239.0,28.0,1.1,8.5,44.0,102.95,44.09
2018,2,21,17,45,127.0,15.5,1.15,8.2,23.0,38.24,0.0
2018,2,21,18,0,15.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.2,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,5.5,2.25,7.0,5.5,0.0,0.0
2018,2,22,7,0,9.0,11.0,2.3,7.2,11.0,10.59,0.0
2018,2,22,7,15,44.0,28.5,2.5,7.6,33.5,43.42,23.71
2018,2,22,7,30,79.0,46.0,2.7,8.0,56.0,75.8,56.64
2018,2,22,7,45,184.5,62.0,2.9,8.35,99.5,145.34,116.85
2018,2,22,8,0,290.0,78.0,3.1,8.7,143.0,231.22,191.74
2018,2,22,8,15,462.0,78.0,3.2,9.05,209.5,341.9,287.03
2018,2,22,8,30,634.0,78.0,3.3,9.4,276.0,467.81,393.1
2018,2,22,8,45,703.0,77.5,3.35,9.75,329.5,545.35,457.23
2018,2,22,9,0,772.0,77.0,3.4,10.1,383.0,624.84,521.25
2018,2,22,9,15,801.0,79.5,3.45,10.35,427.5,686.53,569.09
2018,2,22,9,30,830.0,82.0,3.5,10.6,472.0,748.43,614.37
2018,2,22,9,45,852.5,83.0,3.5,10.85,512.0,803.2,653.13
2018,2,22,10,0,875.0,84.0,3.5,11.1,552.0,856.87,690.41
2018,2,22,10,15,888.0,85.5,3.55,11.25,584.5,891.55,713.84
2018,2,22,10,30,901.0,87.0,3.6,11.4,617.0,933.01,742.18
2018,2,22,10,45,908.5,89.0,3.65,11.55,642.5,967.36,765.18
2018,2,22,11,0,916.0,91.0,3.7,11.7,668.0,998.63,785.97
2018,2,22,11,15,843.5,118.0,3.8,11.75,660.5,989.73,779.08
2018,2,22,11,30,771.0,145.0,3.9,11.8,653.0,969.82,764.85
2018,2,22,11,45,706.5,168.5,4.0,11.8,639.5,940.98,744.5
2018,2,22,12,0,642.0,192.0,4.1,11.8,626.0,906.21,719.9
2018,2,22,12,15,390.0,234.5,4.2,11.75,498.5,688.29,554.83
2018,2,22,12,30,138.0,277.0,4.3,11.7,371.0,428.24,348.47
2018,2,22,12,45,199.0,286.0,4.4,11.6,420.0,499.6,407.87
2018,2,22,13,0,260.0,295.0,4.5,11.5,469.0,593.85,482.64
2018,2,22,13,15,370.5,258.5,4.55,11.4,500.5,658.73,536.43
2018,2,22,13,30,481.0,222.0,4.6,11.3,532.0,743.69,604.34
2018,2,22,13,45,363.5,243.0,4.7,11.25,472.5,619.72,507.47
2018,2,22,14,0,246.0,264.0,4.8,11.2,413.0,524.41,430.92
2018,2,22,14,15,229.5,249.5,4.8,11.05,383.5,464.66,384.71
2018,2,22,14,30,213.0,235.0,4.8,10.9,354.0,427.17,355.24
2018,2,22,14,45,174.0,180.0,4.8,10.75,273.0,326.78,274.01
2018,2,22,15,0,135.0,125.0,4.8,10.6,192.0,230.6,194.4
2018,2,22,15,15,294.5,108.0,4.8,10.6,238.5,359.84,305.83
2018,2,22,15,30,454.0,91.0,4.8,10.6,285.0,449.22,381.42
2018,2,22,15,45,376.0,102.5,4.7,10.2,251.5,377.94,321.18
2018,2,22,16,0,298.0,114.0,4.6,9.8,218.0,307.88,261.53
2018,2,22,16,15,264.5,104.0,4.4,9.5,186.0,262.86,222.43
2018,2,22,16,30,231.0,94.0,4.2,9.2,154.0,221.22,185.45
2018,2,22,16,45,215.0,77.0,4.05,8.9,124.0,183.01,150.77
2018,2,22,17,0,199.0,60.0,3.9,8.6,94.0,146.53,116.83
2018,2,22,17,15,134.0,43.5,3.75,8.4,63.0,96.64,71.88
2018,2,22,17,30,69.0,27.0,3.6,8.2,32.0,51.95,23.87
2018,2,22,17,45,38.5,14.5,3.5,8.0,17.0,19.21,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.7,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,23,6,45,19.5,7.0,1.6,4.1,7.5,0.0,0.0
2018,2,23,7,0,39.0,14.0,1.6,4.7,15.0,19.35,0.0
2018,2,23,7,15,130.5,30.5,1.95,5.3,45.5,81.61,51.37
2018,2,23,7,30,222.0,47.0,2.3,5.9,76.0,138.71,107.22
2018,2,23,7,45,402.5,52.5,2.65,6.55,133.5,233.45,189.39
2018,2,23,8,0,583.0,58.0,3.0,7.2,191.0,347.43,288.34
2018,2,23,8,15,679.5,59.0,3.15,7.55,248.5,430.41,361.27
2018,2,23,8,30,776.0,60.0,3.3,7.9,306.0,525.3,442.0
2018,2,23,8,45,809.5,63.5,3.5,8.25,355.5,592.16,497.9
2018,2,23,9,0,843.0,67.0,3.7,8.6,405.0,660.35,553.19
2018,2,23,9,15,866.5,69.5,3.7,8.85,450.0,721.15,599.6
2018,2,23,9,30,890.0,72.0,3.7,9.1,495.0,774.16,637.8
2018,2,23,9,45,907.0,74.5,3.65,9.4,535.5,827.82,675.42
2018,2,23,10,0,924.0,77.0,3.6,9.7,576.0,879.9,711.09
2018,2,23,10,15,934.0,79.0,3.6,9.95,608.5,923.33,740.3
2018,2,23,10,30,944.0,81.0,3.6,10.2,641.0,964.09,767.33
2018,2,23,10,45,952.0,83.0,3.6,10.4,667.5,1000.09,790.87
2018,2,23,11,0,960.0,85.0,3.6,10.6,694.0,1032.88,812.05
2018,2,23,11,15,965.0,85.5,3.6,10.8,712.0,1057.55,827.51
2018,2,23,11,30,970.0,86.0,3.6,11.0,730.0,1078.54,840.53
2018,2,23,11,45,972.5,87.0,3.6,11.15,740.5,1093.82,849.88
2018,2,23,12,0,975.0,88.0,3.6,11.3,751.0,1105.16,856.7
2018,2,23,12,15,973.0,89.0,3.6,11.45,752.0,1107.9,857.83
2018,2,23,12,30,971.0,90.0,3.6,11.6,753.0,1106.59,856.45
2018,2,23,12,45,965.5,91.5,3.6,11.7,745.5,1098.3,850.66
2018,2,23,13,0,960.0,93.0,3.6,11.8,738.0,1086.08,842.41
2018,2,23,13,15,955.0,92.5,3.55,11.85,723.0,1068.2,830.18
2018,2,23,13,30,950.0,92.0,3.5,11.9,708.0,1046.6,815.55
2018,2,23,13,45,940.5,90.5,3.45,11.95,683.5,1015.94,794.73
2018,2,23,14,0,931.0,89.0,3.4,12.0,659.0,982.06,771.74
2018,2,23,14,15,919.5,87.5,3.35,11.95,628.0,943.35,745.56
2018,2,23,14,30,908.0,86.0,3.3,11.9,597.0,901.95,717.35
2018,2,23,14,45,892.0,84.0,3.25,11.8,559.5,862.7,690.62
2018,2,23,15,0,876.0,82.0,3.2,11.7,522.0,811.89,655.08
2018,2,23,15,15,854.5,79.0,3.2,11.7,479.0,754.2,613.97
2018,2,23,15,30,833.0,76.0,3.2,11.7,436.0,695.71,571.48
2018,2,23,15,45,802.5,72.5,2.9,11.25,388.5,630.28,520.26
2018,2,23,16,0,772.0,69.0,2.6,10.8,341.0,565.63,468.08
2018,2,23,16,15,728.0,64.0,2.3,10.0,291.0,493.04,408.47
2018,2,23,16,30,684.0,59.0,2.0,9.2,241.0,423.45,349.18
2018,2,23,16,45,615.0,53.0,1.7,8.35,191.0,348.1,283.3
2018,2,23,17,0,546.0,47.0,1.4,7.5,141.0,276.99,219.26
2018,2,23,17,15,417.5,38.0,1.4,7.0,96.0,191.03,143.03
2018,2,23,17,30,289.0,29.0,1.4,6.5,51.0,117.29,63.1
2018,2,23,17,45,155.0,16.5,1.4,6.05,27.0,44.0,0.0
2018,2,23,18,0,21.0,4.0,1.4,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.4,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,6,45,20.5,7.5,1.4,5.0,8.5,0.0,0.0
2018,2,24,7,0,41.0,15.0,1.4,5.6,17.0,20.51,0.0
2018,2,24,7,15,124.5,32.0,1.6,6.4,47.5,74.88,48.25
2018,2,24,7,30,208.0,49.0,1.8,7.2,78.0,135.39,104.49
2018,2,24,7,45,359.0,57.5,1.95,7.95,131.5,217.11,175.19
2018,2,24,8,0,510.0,66.0,2.1,8.7,185.0,321.39,264.89
2018,2,24,8,15,600.5,69.0,2.15,9.15,240.0,402.49,334.74
2018,2,24,8,30,691.0,72.0,2.2,9.6,295.0,491.91,409.36
2018,2,24,8,45,712.5,79.0,2.3,10.05,339.0,551.12,457.68
2018,2,24,9,0,734.0,86.0,2.4,10.5,383.0,610.83,504.84
2018,2,24,9,15,763.5,89.5,2.45,10.9,428.0,668.81,549.31
2018,2,24,9,30,793.0,93.0,2.5,11.3,473.0,730.73,594.05
2018,2,24,9,45,728.0,116.0,2.6,11.65,486.5,743.12,601.18
2018,2,24,10,0,663.0,139.0,2.7,12.0,500.0,743.24,599.63
2018,2,24,10,15,745.5,125.0,2.8,12.25,553.0,825.23,658.74
2018,2,24,10,30,828.0,111.0,2.9,12.5,606.0,903.21,713.05
2018,2,24,10,45,849.0,109.0,3.0,12.75,635.0,944.48,740.56
2018,2,24,11,0,870.0,107.0,3.1,13.0,664.0,983.34,766.55
2018,2,24,11,15,828.5,124.5,3.15,12.95,666.0,980.37,763.82
2018,2,24,11,30,787.0,142.0,3.2,12.9,668.0,980.28,763.66
2018,2,24,11,45,789.5,143.5,3.3,12.85,677.5,994.51,774.05
2018,2,24,12,0,792.0,145.0,3.4,12.8,687.0,1005.34,782.08
2018,2,24,12,15,818.5,135.5,3.4,12.75,697.0,1016.29,789.59
2018,2,24,12,30,845.0,126.0,3.4,12.7,707.0,1032.48,800.89
2018,2,24,12,45,766.5,151.5,3.45,12.6,675.0,985.72,769.04
2018,2,24,13,0,688.0,177.0,3.5,12.5,643.0,927.6,729.35
2018,2,24,13,15,626.5,190.0,3.55,12.45,607.5,870.07,689.49
2018,2,24,13,30,565.0,203.0,3.6,12.4,572.0,802.71,641.08
2018,2,24,13,45,373.5,239.0,3.6,12.3,479.5,622.52,503.52
2018,2,24,14,0,182.0,275.0,3.6,12.2,387.0,453.14,368.86
2018,2,24,14,15,139.0,250.5,3.6,12.1,333.5,382.17,313.01
2018,2,24,14,30,96.0,226.0,3.6,12.0,280.0,294.39,242.2
2018,2,24,14,45,146.0,220.5,3.6,11.9,297.0,346.16,286.24
2018,2,24,15,0,196.0,215.0,3.6,11.8,314.0,374.72,310.92
2018,2,24,15,15,271.0,189.0,3.6,11.8,314.0,411.34,342.35
2018,2,24,15,30,346.0,163.0,3.6,11.8,314.0,423.01,353.37
2018,2,24,15,45,449.5,129.0,3.5,11.55,303.0,452.84,378.75
2018,2,24,16,0,553.0,95.0,3.4,11.3,292.0,461.81,386.16
2018,2,24,16,15,557.5,82.5,3.15,10.95,256.5,419.41,349.82
2018,2,24,16,30,562.0,70.0,2.9,10.6,221.0,375.37,310.78
2018,2,24,16,45,490.0,62.5,2.65,10.3,175.0,301.1,245.56
2018,2,24,17,0,418.0,55.0,2.4,10.0,129.0,234.08,185.41
2018,2,24,17,15,307.0,43.0,2.25,9.6,88.0,157.23,117.62
2018,2,24,17,30,196.0,31.0,2.1,9.2,47.0,95.09,54.05
2018,2,24,17,45,103.0,16.5,1.95,8.8,24.5,33.33,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,58.0,9.5,1.1,4.9,12.0,7.47,0.0
2018,2,25,7,0,116.0,19.0,1.1,5.5,24.0,49.43,0.0
2018,2,25,7,15,235.5,31.5,1.15,6.15,59.0,110.52,74.23
2018,2,25,7,30,355.0,44.0,1.2,6.8,94.0,180.87,139.37
2018,2,25,7,45,483.5,51.5,1.25,7.45,149.0,263.29,211.6
2018,2,25,8,0,612.0,59.0,1.3,8.1,204.0,360.01,294.79
2018,2,25,8,15,672.5,64.0,1.4,8.85,256.5,433.05,357.3
2018,2,25,8,30,733.0,69.0,1.5,9.6,309.0,508.81,419.87
2018,2,25,8,45,768.5,72.5,1.6,10.35,357.5,574.97,472.61
2018,2,25,9,0,804.0,76.0,1.7,11.1,406.0,642.67,524.61
2018,2,25,9,15,829.5,79.0,1.75,11.7,451.0,703.84,569.5
2018,2,25,9,30,855.0,82.0,1.8,12.3,496.0,764.85,611.43
2018,2,25,9,45,873.5,83.0,1.9,12.9,535.0,817.41,646.77
2018,2,25,10,0,892.0,84.0,2.0,13.5,574.0,859.43,674.14
2018,2,25,10,15,904.0,86.0,1.95,13.8,607.0,903.49,701.87
2018,2,25,10,30,916.0,88.0,1.9,14.1,640.0,945.1,727.4
2018,2,25,10,45,925.5,88.5,1.85,14.45,666.0,979.94,747.83
2018,2,25,11,0,935.0,89.0,1.8,14.8,692.0,1011.72,766.03
2018,2,25,11,15,941.0,90.0,1.8,15.0,710.5,1037.42,781.24
2018,2,25,11,30,947.0,91.0,1.8,15.2,729.0,1059.56,794.19
2018,2,25,11,45,950.5,91.0,1.8,15.4,739.0,1074.33,802.44
2018,2,25,12,0,954.0,91.0,1.8,15.6,749.0,1085.25,808.41
2018,2,25,12,15,952.5,92.0,1.8,15.7,750.0,1088.34,809.81
2018,2,25,12,30,951.0,93.0,1.8,15.8,751.0,1087.46,808.92
2018,2,25,12,45,946.5,93.5,1.85,15.9,743.5,1079.01,804.13
2018,2,25,13,0,942.0,94.0,1.9,16.0,736.0,1066.69,797.05
2018,2,25,13,15,938.0,93.0,2.0,15.95,721.0,1049.35,787.97
2018,2,25,13,30,934.0,92.0,2.1,15.9,706.0,1028.33,776.47
2018,2,25,13,45,927.0,91.0,2.15,15.85,683.5,1000.88,760.02
2018,2,25,14,0,920.0,90.0,2.2,15.8,661.0,970.13,741.32
2018,2,25,14,15,910.0,88.0,2.3,15.6,630.5,932.4,718.63
2018,2,25,14,30,900.0,86.0,2.4,15.4,600.0,891.94,693.68
2018,2,25,14,45,885.5,83.5,2.45,15.2,563.0,844.64,663.02
2018,2,25,15,0,871.0,81.0,2.5,15.0,526.0,803.46,636.27
2018,2,25,15,15,850.0,78.5,2.5,15.0,483.5,746.89,596.89
2018,2,25,15,30,829.0,76.0,2.5,15.0,441.0,689.49,556.16
2018,2,25,15,45,799.5,72.5,2.6,14.2,394.0,624.91,508.88
2018,2,25,16,0,770.0,69.0,2.7,13.4,347.0,561.03,460.08
2018,2,25,16,15,725.0,64.5,2.45,12.6,296.5,488.61,401.29
2018,2,25,16,30,680.0,60.0,2.2,11.8,246.0,421.69,344.77
2018,2,25,16,45,609.5,54.5,2.0,10.95,196.0,344.01,277.91
2018,2,25,17,0,539.0,49.0,1.8,10.1,146.0,273.31,215.01
2018,2,25,17,15,413.0,40.0,1.75,9.6,100.5,188.98,140.97
2018,2,25,17,30,287.0,31.0,1.7,9.1,55.0,118.2,70.38
2018,2,25,17,45,155.5,18.0,1.65,8.55,29.5,44.47,0.0
2018,2,25,18,0,24.0,5.0,1.6,8.0,4.0,0.0,0.0
2018,2,25,18,15,12.0,2.5,1.6,7.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.5,9.65,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.5,9.7,3.0,2.27,0.0
2018,2,26,7,15,0.0,4.5,2.6,9.75,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,2.7,9.8,6.0,4.54,0.0
2018,2,26,7,45,0.0,8.0,2.75,9.85,8.0,6.06,0.0
2018,2,26,8,0,0.0,10.0,2.8,9.9,10.0,7.58,0.96
2018,2,26,8,15,0.0,12.0,2.9,9.95,12.0,9.11,2.32
2018,2,26,8,30,0.0,14.0,3.0,10.0,14.0,10.64,3.66
2018,2,26,8,45,0.0,16.5,3.05,10.0,16.5,12.56,5.32
2018,2,26,9,0,0.0,19.0,3.1,10.0,19.0,14.48,6.97
2018,2,26,9,15,0.0,22.0,3.15,10.1,22.0,16.78,8.93
2018,2,26,9,30,0.0,25.0,3.2,10.2,25.0,19.09,10.89
2018,2,26,9,45,3.5,63.0,3.25,10.25,65.0,51.15,38.55
2018,2,26,10,0,7.0,101.0,3.3,10.3,105.0,84.33,66.83
2018,2,26,10,15,37.5,178.5,3.35,10.45,201.0,192.89,158.72
2018,2,26,10,30,68.0,256.0,3.4,10.6,297.0,302.65,248.78
2018,2,26,10,45,80.5,252.5,3.45,10.75,303.0,311.45,255.66
2018,2,26,11,0,93.0,249.0,3.5,10.9,309.0,320.92,263.43
2018,2,26,11,15,256.0,261.5,3.5,11.0,433.5,540.94,441.43
2018,2,26,11,30,419.0,274.0,3.5,11.1,558.0,743.55,596.6
2018,2,26,11,45,389.0,286.5,3.5,11.2,553.0,710.42,569.57
2018,2,26,12,0,359.0,299.0,3.5,11.3,548.0,697.23,558.55
2018,2,26,12,15,273.0,312.0,3.5,11.3,501.5,625.71,502.3
2018,2,26,12,30,187.0,325.0,3.5,11.3,455.0,528.0,425.78
2018,2,26,12,45,239.5,313.5,3.5,11.35,478.5,567.26,458.27
2018,2,26,13,0,292.0,302.0,3.5,11.4,502.0,629.15,506.52
2018,2,26,13,15,350.5,279.0,3.45,11.3,514.5,657.18,529.63
2018,2,26,13,30,409.0,256.0,3.4,11.2,527.0,704.68,566.9
2018,2,26,13,45,585.0,193.5,3.4,11.15,567.0,795.72,639.83
2018,2,26,14,0,761.0,131.0,3.4,11.1,607.0,885.21,706.09
2018,2,26,14,15,797.5,118.0,3.35,11.0,596.0,874.09,698.35
2018,2,26,14,30,834.0,105.0,3.3,10.9,585.0,864.58,692.74
2018,2,26,14,45,764.5,115.0,3.2,10.8,534.0,791.7,640.15
2018,2,26,15,0,695.0,125.0,3.1,10.7,483.0,715.95,584.94
2018,2,26,15,15,722.0,109.0,3.1,10.7,454.5,687.19,564.64
2018,2,26,15,30,749.0,93.0,3.1,10.7,426.0,653.6,539.48
2018,2,26,15,45,728.5,87.0,2.85,10.4,382.5,595.53,493.4
2018,2,26,16,0,708.0,81.0,2.6,10.1,339.0,537.57,446.26
2018,2,26,16,15,660.0,76.5,2.35,9.65,290.0,466.52,387.33
2018,2,26,16,30,612.0,72.0,2.1,9.2,241.0,399.03,329.56
2018,2,26,16,45,535.5,64.5,1.85,8.75,191.0,320.13,260.99
2018,2,26,17,0,459.0,57.0,1.6,8.3,141.0,248.96,197.56
2018,2,26,17,15,334.5,45.5,1.6,8.0,96.5,167.45,126.26
2018,2,26,17,30,210.0,34.0,1.6,7.7,52.0,101.5,63.31
2018,2,26,17,45,112.0,19.0,1.65,7.4,28.0,36.48,0.0
2018,2,26,18,0,14.0,4.0,1.7,7.1,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.6,6.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,27,6,45,21.0,9.5,2.6,4.95,10.5,10.63,0.0
2018,2,27,7,0,42.0,19.0,2.8,5.4,21.0,27.57,0.0
2018,2,27,7,15,97.5,37.0,2.95,5.9,49.5,71.01,49.32
2018,2,27,7,30,153.0,55.0,3.1,6.4,78.0,113.77,88.56
2018,2,27,7,45,408.5,55.0,3.25,6.85,148.5,235.82,192.05
2018,2,27,8,0,664.0,55.0,3.4,7.3,219.0,375.4,311.59
2018,2,27,8,15,727.0,58.0,3.4,7.8,273.0,450.54,377.46
2018,2,27,8,30,790.0,61.0,3.4,8.3,327.0,530.88,445.52
2018,2,27,8,45,821.5,64.0,3.35,8.8,376.0,596.61,499.33
2018,2,27,9,0,853.0,67.0,3.3,9.3,425.0,663.43,551.97
2018,2,27,9,15,874.5,70.0,3.25,9.7,470.5,717.31,592.14
2018,2,27,9,30,896.0,73.0,3.2,10.1,516.0,776.33,633.86
2018,2,27,9,45,913.0,75.5,3.1,10.5,557.0,830.23,670.44
2018,2,27,10,0,930.0,78.0,3.0,10.9,598.0,882.49,704.98
2018,2,27,10,15,941.0,80.0,3.0,11.2,631.5,926.96,734.25
2018,2,27,10,30,952.0,82.0,3.0,11.5,665.0,968.78,761.34
2018,2,27,10,45,958.5,84.0,2.95,11.8,691.0,1003.52,782.77
2018,2,27,11,0,965.0,86.0,2.9,12.1,717.0,1034.92,801.75
2018,2,27,11,15,969.5,87.0,2.9,12.3,735.5,1059.68,816.92
2018,2,27,11,30,974.0,88.0,2.9,12.5,754.0,1080.71,829.65
2018,2,27,11,45,976.0,89.0,2.9,12.7,764.0,1095.39,838.21
2018,2,27,12,0,978.0,90.0,2.9,12.9,774.0,1106.07,844.27
2018,2,27,12,15,977.5,90.0,2.9,13.0,775.0,1109.01,845.66
2018,2,27,12,30,977.0,90.0,2.9,13.1,776.0,1107.87,844.57
2018,2,27,12,45,974.0,90.5,2.9,13.25,769.0,1100.72,839.52
2018,2,27,13,0,971.0,91.0,2.9,13.4,762.0,1089.56,832.02
2018,2,27,13,15,965.5,91.0,2.85,13.4,746.5,1071.42,819.94
2018,2,27,13,30,960.0,91.0,2.8,13.4,731.0,1049.52,805.5
2018,2,27,13,45,951.0,90.5,2.75,13.45,707.0,1020.1,785.91
2018,2,27,14,0,942.0,90.0,2.7,13.5,683.0,987.37,764.15
2018,2,27,14,15,931.5,89.0,2.6,13.45,652.5,949.61,738.69
2018,2,27,14,30,921.0,88.0,2.5,13.4,622.0,909.06,711.23
2018,2,27,14,45,906.5,85.5,2.45,13.35,584.0,860.92,678.65
2018,2,27,15,0,892.0,83.0,2.4,13.3,546.0,818.79,650.11
2018,2,27,15,15,871.0,80.5,2.4,13.3,502.5,761.24,610.1
2018,2,27,15,30,850.0,78.0,2.4,13.3,459.0,702.8,568.49
2018,2,27,15,45,819.5,74.0,2.1,12.85,410.0,635.96,516.79
2018,2,27,16,0,789.0,70.0,1.8,12.4,361.0,569.9,464.28
2018,2,27,16,15,745.5,65.5,1.65,11.5,309.5,497.36,406.42
2018,2,27,16,30,702.0,61.0,1.5,10.6,258.0,427.74,348.63
2018,2,27,16,45,636.0,55.0,1.35,9.7,207.0,352.6,284.26
2018,2,27,17,0,570.0,49.0,1.2,8.8,156.0,281.81,221.54
2018,2,27,17,15,457.5,40.5,1.25,8.35,109.5,200.92,150.3
2018,2,27,17,30,345.0,32.0,1.3,7.9,63.0,133.07,84.41
2018,2,27,17,45,194.5,19.5,1.35,7.45,34.5,52.21,0.0
2018,2,27,18,0,44.0,7.0,1.4,7.0,6.0,0.0,0.0
2018,2,27,18,15,22.0,3.5,1.4,6.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,28,6,45,24.5,10.5,1.55,6.35,12.0,11.9,0.0
2018,2,28,7,0,49.0,21.0,1.6,7.0,24.0,34.06,0.23
2018,2,28,7,15,129.0,37.0,1.75,7.6,55.0,78.66,54.92
2018,2,28,7,30,209.0,53.0,1.9,8.2,86.0,137.0,106.37
2018,2,28,7,45,283.5,67.5,2.05,8.8,129.0,194.94,157.62
2018,2,28,8,0,358.0,82.0,2.2,9.4,172.0,261.61,216.04
2018,2,28,8,15,262.0,103.0,2.2,9.85,176.5,244.82,204.3
2018,2,28,8,30,166.0,124.0,2.2,10.3,181.0,216.03,180.64
2018,2,28,8,45,148.0,147.5,2.25,10.7,203.5,237.72,198.69
2018,2,28,9,0,130.0,171.0,2.3,11.1,226.0,257.44,214.3
2018,2,28,9,15,162.0,190.0,2.3,11.5,266.0,306.08,254.11
2018,2,28,9,30,194.0,209.0,2.3,11.9,306.0,357.43,295.25
2018,2,28,9,45,177.0,232.5,2.35,12.25,326.0,376.92,309.22
2018,2,28,10,0,160.0,256.0,2.4,12.6,346.0,394.76,321.76
2018,2,28,10,15,176.0,269.5,2.4,12.8,374.0,428.77,347.95
2018,2,28,10,30,192.0,283.0,2.4,13.0,402.0,463.4,374.22
2018,2,28,10,45,140.5,291.0,2.4,13.25,380.0,429.36,345.33
2018,2,28,11,0,89.0,299.0,2.4,13.5,358.0,369.95,297.05
2018,2,28,11,15,161.5,302.5,2.45,13.55,412.5,468.62,375.71
2018,2,28,11,30,234.0,306.0,2.5,13.6,467.0,546.99,436.7
2018,2,28,11,45,336.0,293.5,2.5,13.6,528.0,662.64,524.66
2018,2,28,12,0,438.0,281.0,2.5,13.6,589.0,777.85,609.37
2018,2,28,12,15,450.0,277.0,2.5,13.55,594.0,787.82,615.87
2018,2,28,12,30,462.0,273.0,2.5,13.5,599.0,795.52,621.76
2018,2,28,12,45,404.5,286.0,2.5,13.4,569.5,725.52,570.67
2018,2,28,13,0,347.0,299.0,2.5,13.3,540.0,678.37,535.6
2018,2,28,13,15,222.0,297.0,2.5,13.2,450.0,523.97,418.49
2018,2,28,13,30,97.0,295.0,2.5,13.1,360.0,373.93,300.5
2018,2,28,13,45,83.0,274.0,2.5,12.95,328.5,336.28,271.69
2018,2,28,14,0,69.0,253.0,2.5,12.8,297.0,299.31,242.58
2018,2,28,14,15,64.5,246.5,2.4,12.65,286.0,287.15,233.21
2018,2,28,14,30,60.0,240.0,2.3,12.5,275.0,275.23,223.92
2018,2,28,14,45,60.0,227.5,2.25,12.35,260.5,260.86,212.88
2018,2,28,15,0,60.0,215.0,2.2,12.2,246.0,246.52,201.78
2018,2,28,15,15,87.5,202.0,2.2,12.2,243.5,252.15,207.6
2018,2,28,15,30,115.0,189.0,2.2,12.2,241.0,269.78,222.84
2018,2,28,15,45,97.5,164.0,2.05,11.95,205.0,226.75,187.48
2018,2,28,16,0,80.0,139.0,1.9,11.7,169.0,173.77,143.5
2018,2,28,16,15,85.0,111.0,1.7,11.4,139.0,155.19,127.99
2018,2,28,16,30,90.0,83.0,1.5,11.1,109.0,124.47,101.65
2018,2,28,16,45,53.5,73.0,1.35,10.8,87.5,86.77,68.88
2018,2,28,17,0,17.0,63.0,1.2,10.5,66.0,62.19,47.5
2018,2,28,17,15,12.5,44.0,1.2,10.35,46.0,42.47,29.95
2018,2,28,17,30,8.0,25.0,1.2,10.2,26.0,23.07,11.98
2018,2,28,17,45,9.5,14.0,1.2,10.0,14.5,13.16,0.0
2018,2,28,18,0,11.0,3.0,1.2,9.8,3.0,2.36,0.0
2018,2,28,18,15,5.5,1.5,1.25,9.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.35,11.75,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,4.4,11.8,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,4.45,11.9,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,4.5,12.0,8.0,6.06,0.0
2018,3,1,7,45,0.0,12.0,4.55,12.1,12.0,9.1,2.18
2018,3,1,8,0,0.0,16.0,4.6,12.2,16.0,12.15,4.87
2018,3,1,8,15,0.0,21.0,4.6,12.35,21.0,15.98,8.19
2018,3,1,8,30,0.0,26.0,4.6,12.5,26.0,19.81,11.49
2018,3,1,8,45,0.0,32.5,4.55,12.6,32.5,24.8,15.76
2018,3,1,9,0,0.0,39.0,4.5,12.7,39.0,29.8,20.0
2018,3,1,9,15,0.0,40.5,4.5,12.8,40.5,30.97,20.93
2018,3,1,9,30,0.0,42.0,4.5,12.9,42.0,32.15,21.85
2018,3,1,9,45,0.0,48.0,4.45,13.0,48.0,36.79,25.72
2018,3,1,10,0,0.0,54.0,4.4,13.1,54.0,41.43,29.57
2018,3,1,10,15,0.5,87.0,4.35,13.15,87.5,67.43,51.44
2018,3,1,10,30,1.0,120.0,4.3,13.2,121.0,95.02,74.41
2018,3,1,10,45,2.0,128.0,4.3,13.3,129.5,102.67,80.64
2018,3,1,11,0,3.0,136.0,4.3,13.4,138.0,110.41,86.96
2018,3,1,11,15,2.5,141.0,4.2,13.4,142.5,114.19,89.95
2018,3,1,11,30,2.0,146.0,4.1,13.4,147.0,117.98,92.96
2018,3,1,11,45,85.0,189.5,4.05,13.4,249.5,274.24,223.87
2018,3,1,12,0,168.0,233.0,4.0,13.4,352.0,404.74,329.85
2018,3,1,12,15,113.5,204.5,4.0,13.45,285.0,319.93,260.52
2018,3,1,12,30,59.0,176.0,4.0,13.5,218.0,215.67,174.97
2018,3,1,12,45,39.0,172.5,3.95,13.5,200.0,191.82,154.92
2018,3,1,13,0,19.0,169.0,3.9,13.5,182.0,168.09,134.72
2018,3,1,13,15,22.0,165.0,3.95,13.5,180.0,166.93,134.05
2018,3,1,13,30,25.0,161.0,4.0,13.5,178.0,165.61,133.23
2018,3,1,13,45,25.0,169.0,4.0,13.5,185.5,172.82,139.26
2018,3,1,14,0,25.0,177.0,4.0,13.5,193.0,180.11,145.36
2018,3,1,14,15,30.5,175.0,3.95,13.4,193.5,182.52,147.82
2018,3,1,14,30,36.0,173.0,3.9,13.3,194.0,184.59,150.0
2018,3,1,14,45,25.5,159.5,3.85,13.2,174.0,161.69,131.03
2018,3,1,15,0,15.0,146.0,3.8,13.1,154.0,129.35,104.1
2018,3,1,15,15,11.5,131.5,3.8,13.1,137.5,113.78,91.21
2018,3,1,15,30,8.0,117.0,3.8,13.1,121.0,98.6,78.55
2018,3,1,15,45,6.0,101.5,3.7,12.85,104.5,83.92,66.33
2018,3,1,16,0,4.0,86.0,3.6,12.6,88.0,69.56,54.25
2018,3,1,16,15,75.5,85.5,3.5,12.35,107.5,122.84,100.67
2018,3,1,16,30,147.0,85.0,3.4,12.1,127.0,163.08,134.35
2018,3,1,16,45,256.0,69.5,3.35,11.85,126.0,195.59,159.41
2018,3,1,17,0,365.0,54.0,3.3,11.6,125.0,207.4,163.97
2018,3,1,17,15,256.0,42.5,3.3,11.35,85.0,134.41,100.45
2018,3,1,17,30,147.0,31.0,3.3,11.1,45.0,79.24,51.54
2018,3,1,17,45,75.5,17.0,3.35,10.9,24.0,32.46,0.0
2018,3,1,18,0,4.0,3.0,3.4,10.7,3.0,2.86,0.0
2018,3,1,18,15,2.0,1.5,3.5,10.6,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.05,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.5,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.0,1.25,7.95,5.0,4.08,0.0
2018,3,2,7,0,1.0,9.0,1.3,8.4,9.0,7.03,0.0
2018,3,2,7,15,0.5,15.5,1.5,8.75,15.5,11.91,4.26
2018,3,2,7,30,0.0,22.0,1.7,9.1,22.0,16.74,8.76
2018,3,2,7,45,0.0,25.5,1.95,9.4,25.5,19.41,11.26
2018,3,2,8,0,0.0,29.0,2.2,9.7,29.0,22.09,13.67
2018,3,2,8,15,4.0,47.0,2.35,9.95,48.5,37.96,27.54
2018,3,2,8,30,8.0,65.0,2.5,10.2,68.0,54.33,41.75
2018,3,2,8,45,5.0,68.0,2.7,10.4,70.0,55.23,42.38
2018,3,2,9,0,2.0,71.0,2.9,10.6,72.0,55.82,42.68
2018,3,2,9,15,18.0,123.5,3.05,10.8,132.5,111.26,90.25
2018,3,2,9,30,34.0,176.0,3.2,11.0,193.0,183.83,151.22
2018,3,2,9,45,243.0,188.0,3.35,11.2,326.0,397.47,330.91
2018,3,2,10,0,452.0,200.0,3.5,11.4,459.0,615.73,504.8
2018,3,2,10,15,659.0,153.5,3.55,11.45,554.5,774.84,627.21
2018,3,2,10,30,866.0,107.0,3.6,11.5,650.0,927.31,736.77
2018,3,2,10,45,876.5,108.0,3.65,11.6,676.0,962.91,759.86
2018,3,2,11,0,887.0,109.0,3.7,11.7,702.0,995.57,781.77
2018,3,2,11,15,787.5,143.0,3.75,11.75,679.5,953.64,751.14
2018,3,2,11,30,688.0,177.0,3.8,11.8,657.0,914.08,722.72
2018,3,2,11,45,414.0,238.0,3.85,11.85,528.0,703.05,563.55
2018,3,2,12,0,140.0,299.0,3.9,11.9,399.0,446.89,360.9
2018,3,2,12,15,145.0,307.0,3.95,11.9,410.5,461.21,373.21
2018,3,2,12,30,150.0,315.0,4.0,11.9,422.0,474.93,383.97
2018,3,2,12,45,89.5,272.5,4.05,11.9,336.0,343.4,279.07
2018,3,2,13,0,29.0,230.0,4.1,11.9,250.0,238.21,192.76
2018,3,2,13,15,60.5,241.5,4.1,11.85,283.0,280.74,228.9
2018,3,2,13,30,92.0,253.0,4.1,11.8,316.0,322.34,263.68
2018,3,2,13,45,46.0,191.5,4.1,11.75,223.0,214.43,174.89
2018,3,2,14,0,0.0,130.0,4.1,11.7,130.0,102.48,80.78
2018,3,2,14,15,41.5,152.0,4.05,11.55,176.5,169.67,138.84
2018,3,2,14,30,83.0,174.0,4.0,11.4,223.0,242.54,200.56
2018,3,2,14,45,41.5,125.5,3.95,11.25,150.0,141.91,116.06
2018,3,2,15,0,0.0,77.0,3.9,11.1,77.0,59.18,45.03
2018,3,2,15,15,2.0,69.0,3.9,11.1,70.0,54.45,41.22
2018,3,2,15,30,4.0,61.0,3.9,11.1,63.0,49.54,37.19
2018,3,2,15,45,3.5,65.0,3.65,10.75,66.5,52.1,39.53
2018,3,2,16,0,3.0,69.0,3.4,10.4,70.0,54.71,41.92
2018,3,2,16,15,1.5,49.0,3.25,10.2,49.5,38.28,27.74
2018,3,2,16,30,0.0,29.0,3.1,10.0,29.0,22.09,13.66
2018,3,2,16,45,0.0,24.0,3.0,9.85,24.0,18.26,10.28
2018,3,2,17,0,0.0,19.0,2.9,9.7,19.0,14.44,6.86
2018,3,2,17,15,0.0,13.5,2.85,9.55,13.5,10.24,3.08
2018,3,2,17,30,0.0,8.0,2.8,9.4,8.0,6.06,0.0
2018,3,2,17,45,0.5,5.0,2.8,9.3,5.0,3.87,0.0
2018,3,2,18,0,1.0,2.0,2.8,9.2,2.0,1.7,0.0
2018,3,2,18,15,0.5,1.0,2.75,9.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.4,2.0,0.0,0.0
2018,3,3,6,45,87.5,17.0,1.05,7.8,23.0,26.0,0.0
2018,3,3,7,0,170.0,32.0,1.0,8.2,44.0,75.18,34.22
2018,3,3,7,15,279.5,44.5,1.15,8.55,83.5,131.48,94.69
2018,3,3,7,30,389.0,57.0,1.3,8.9,123.0,198.48,153.51
2018,3,3,7,45,475.5,65.5,1.45,9.25,173.5,269.37,216.18
2018,3,3,8,0,562.0,74.0,1.6,9.6,224.0,347.69,284.28
2018,3,3,8,15,616.5,80.0,1.7,9.7,274.5,416.26,343.39
2018,3,3,8,30,671.0,86.0,1.8,9.8,325.0,489.48,404.53
2018,3,3,8,45,607.5,101.0,1.9,9.9,340.0,503.86,417.14
2018,3,3,9,0,544.0,116.0,2.0,10.0,355.0,510.13,422.53
2018,3,3,9,15,422.5,149.5,2.05,10.15,346.5,478.58,396.17
2018,3,3,9,30,301.0,183.0,2.1,10.3,338.0,424.39,351.24
2018,3,3,9,45,470.0,170.0,2.2,10.4,432.5,578.47,474.61
2018,3,3,10,0,639.0,157.0,2.3,10.5,527.0,735.35,594.09
2018,3,3,10,15,725.0,141.0,2.35,10.55,582.5,818.1,652.87
2018,3,3,10,30,811.0,125.0,2.4,10.6,638.0,896.05,707.13
2018,3,3,10,45,756.0,148.5,2.45,10.65,641.0,900.97,709.06
2018,3,3,11,0,701.0,172.0,2.5,10.7,644.0,893.11,702.84
2018,3,3,11,15,540.5,231.5,2.55,10.7,601.0,804.9,637.3
2018,3,3,11,30,380.0,291.0,2.6,10.7,558.0,695.51,553.94
2018,3,3,11,45,427.5,266.5,2.65,10.65,570.5,745.2,592.64
2018,3,3,12,0,475.0,242.0,2.7,10.6,583.0,771.38,613.21
2018,3,3,12,15,601.0,208.5,2.75,10.6,641.0,874.29,690.47
2018,3,3,12,30,727.0,175.0,2.8,10.6,699.0,966.51,755.56
2018,3,3,12,45,519.5,234.5,2.85,10.55,607.0,806.7,639.16
2018,3,3,13,0,312.0,294.0,2.9,10.5,515.0,634.05,508.15
2018,3,3,13,15,164.0,225.0,2.9,10.4,341.0,386.37,316.1
2018,3,3,13,30,16.0,156.0,2.9,10.3,167.0,151.7,122.26
2018,3,3,13,45,27.5,195.5,2.9,10.2,213.5,200.53,163.58
2018,3,3,14,0,39.0,235.0,2.9,10.1,260.0,250.67,205.07
2018,3,3,14,15,102.0,235.0,2.9,9.95,296.5,325.77,268.45
2018,3,3,14,30,165.0,235.0,2.9,9.8,333.0,376.4,311.33
2018,3,3,14,45,148.0,230.0,2.9,9.65,314.0,351.23,290.93
2018,3,3,15,0,131.0,225.0,2.9,9.5,295.0,327.02,271.48
2018,3,3,15,15,234.0,194.0,2.9,9.5,307.0,380.81,318.1
2018,3,3,15,30,337.0,163.0,2.9,9.5,319.0,407.61,341.86
2018,3,3,15,45,237.5,132.0,2.7,9.1,236.5,293.65,247.44
2018,3,3,16,0,138.0,101.0,2.5,8.7,154.0,189.24,159.12
2018,3,3,16,15,225.5,100.5,2.3,8.5,173.0,228.32,192.47
2018,3,3,16,30,313.0,100.0,2.1,8.3,192.0,268.79,224.51
2018,3,3,16,45,281.0,83.0,1.9,8.05,154.0,218.02,179.32
2018,3,3,17,0,249.0,66.0,1.7,7.8,116.0,170.75,136.66
2018,3,3,17,15,255.0,51.0,1.55,7.6,89.5,140.87,107.19
2018,3,3,17,30,261.0,36.0,1.4,7.4,63.0,110.43,74.57
2018,3,3,17,45,144.5,21.5,1.3,7.2,35.0,52.29,0.0
2018,3,3,18,0,28.0,7.0,1.2,7.0,7.0,8.85,0.0
2018,3,3,18,15,14.0,3.5,1.2,6.85,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
