Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.55,6.6,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.5,6.9,2.0,0.0,0.0
2018,3,4,6,45,135.0,16.0,0.5,7.2,25.0,31.89,0.0
2018,3,4,7,0,251.0,29.0,0.5,7.5,48.0,89.45,45.68
2018,3,4,7,15,391.5,38.5,0.5,8.05,94.5,156.78,112.23
2018,3,4,7,30,532.0,48.0,0.5,8.6,141.0,239.12,182.95
2018,3,4,7,45,618.5,51.5,0.5,9.15,193.5,310.8,245.75
2018,3,4,8,0,705.0,55.0,0.5,9.7,246.0,390.15,313.17
2018,3,4,8,15,749.5,59.0,0.55,9.95,298.0,458.9,370.87
2018,3,4,8,30,794.0,63.0,0.6,10.2,350.0,530.95,428.95
2018,3,4,8,45,826.0,66.0,0.65,10.4,400.0,597.1,480.5
2018,3,4,9,0,858.0,69.0,0.7,10.6,450.0,664.38,531.08
2018,3,4,9,15,876.5,71.5,0.75,10.9,494.5,715.84,567.83
2018,3,4,9,30,895.0,74.0,0.8,11.2,539.0,772.0,605.7
2018,3,4,9,45,907.0,77.5,0.85,11.5,578.0,822.92,639.12
2018,3,4,10,0,919.0,81.0,0.9,11.8,617.0,871.78,670.67
2018,3,4,10,15,930.0,82.0,0.95,12.05,650.0,914.58,697.86
2018,3,4,10,30,941.0,83.0,1.0,12.3,683.0,954.74,723.1
2018,3,4,10,45,949.0,84.0,1.05,12.55,708.5,989.23,744.47
2018,3,4,11,0,957.0,85.0,1.1,12.8,734.0,1020.46,763.71
2018,3,4,11,15,961.5,86.0,1.15,13.0,752.0,1044.86,778.69
2018,3,4,11,30,966.0,87.0,1.2,13.2,770.0,1065.53,791.45
2018,3,4,11,45,968.5,87.0,1.25,13.35,779.5,1079.2,800.01
2018,3,4,12,0,971.0,87.0,1.3,13.5,789.0,1088.92,806.29
2018,3,4,12,15,968.5,89.0,1.35,13.6,790.0,1091.86,808.59
2018,3,4,12,30,966.0,91.0,1.4,13.7,791.0,1090.73,808.54
2018,3,4,12,45,960.0,93.0,1.4,13.75,783.0,1082.04,803.04
2018,3,4,13,0,954.0,95.0,1.4,13.8,775.0,1069.42,795.27
2018,3,4,13,15,950.0,94.0,1.45,13.8,759.5,1051.55,785.33
2018,3,4,13,30,946.0,93.0,1.5,13.8,744.0,1029.92,773.05
2018,3,4,13,45,939.0,91.5,1.5,13.8,720.5,1001.27,755.33
2018,3,4,14,0,932.0,90.0,1.5,13.8,697.0,969.25,735.43
2018,3,4,14,15,922.0,88.5,1.5,13.7,666.0,931.4,711.8
2018,3,4,14,30,912.0,87.0,1.5,13.6,635.0,890.75,686.1
2018,3,4,14,45,897.5,85.5,1.55,13.5,597.5,843.86,656.38
2018,3,4,15,0,883.0,84.0,1.6,13.4,560.0,802.82,630.3
2018,3,4,15,15,863.0,81.5,1.6,13.4,516.5,746.26,591.75
2018,3,4,15,30,843.0,79.0,1.6,13.4,473.0,688.77,551.03
2018,3,4,15,45,815.5,75.5,1.6,12.95,425.0,624.76,503.83
2018,3,4,16,0,788.0,72.0,1.6,12.5,377.0,561.27,455.23
2018,3,4,16,15,747.0,68.0,1.5,11.8,326.0,490.86,399.15
2018,3,4,16,30,706.0,64.0,1.4,11.1,275.0,423.12,343.03
2018,3,4,16,45,643.0,58.0,1.25,10.4,223.0,349.1,279.76
2018,3,4,17,0,580.0,52.0,1.1,9.7,171.0,279.55,218.38
2018,3,4,17,15,478.0,44.0,1.1,9.3,123.5,202.9,151.16
2018,3,4,17,30,376.0,36.0,1.1,8.9,76.0,138.04,92.56
2018,3,4,17,45,225.5,23.0,1.15,8.5,43.5,68.33,1.08
2018,3,4,18,0,75.0,10.0,1.2,8.1,11.0,16.59,0.0
2018,3,4,18,15,37.5,5.0,1.2,8.0,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.5,3.05,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.6,3.8,3.0,0.0,0.0
2018,3,5,6,45,146.0,17.0,1.7,4.55,27.5,34.06,0.0
2018,3,5,7,0,270.0,30.0,1.8,5.3,52.0,94.71,52.96
2018,3,5,7,15,410.0,39.5,1.85,5.9,100.0,162.07,117.84
2018,3,5,7,30,550.0,49.0,1.9,6.5,148.0,245.29,190.84
2018,3,5,7,45,623.0,55.0,1.95,7.05,200.5,315.37,254.48
2018,3,5,8,0,696.0,61.0,2.0,7.6,253.0,391.3,321.6
2018,3,5,8,15,741.5,65.5,2.05,8.3,305.5,460.8,381.41
2018,3,5,8,30,787.0,70.0,2.1,9.0,358.0,533.68,441.59
2018,3,5,8,45,818.0,73.0,2.1,9.7,408.0,599.03,493.38
2018,3,5,9,0,849.0,76.0,2.1,10.4,458.0,665.38,543.91
2018,3,5,9,15,871.5,78.0,2.1,10.95,503.5,725.18,587.75
2018,3,5,9,30,894.0,80.0,2.1,11.5,549.0,777.1,622.72
2018,3,5,9,45,910.0,81.5,2.1,12.1,588.5,828.86,656.74
2018,3,5,10,0,926.0,83.0,2.1,12.7,628.0,878.85,688.78
2018,3,5,10,15,936.0,84.0,2.05,13.2,660.0,921.0,714.5
2018,3,5,10,30,946.0,85.0,2.0,13.7,692.0,960.4,737.95
2018,3,5,10,45,954.0,86.0,1.95,14.15,718.0,994.99,757.92
2018,3,5,11,0,962.0,87.0,1.9,14.6,744.0,1026.29,775.5
2018,3,5,11,15,967.0,87.5,1.85,14.9,762.0,1050.64,788.79
2018,3,5,11,30,972.0,88.0,1.8,15.2,780.0,1071.26,799.66
2018,3,5,11,45,974.5,88.0,1.8,15.5,789.5,1084.96,806.91
2018,3,5,12,0,977.0,88.0,1.8,15.8,799.0,1094.65,811.78
2018,3,5,12,15,977.0,87.0,1.75,15.95,799.0,1096.62,811.51
2018,3,5,12,30,977.0,86.0,1.7,16.1,799.0,1094.48,808.86
2018,3,5,12,45,975.5,85.5,1.7,16.3,791.5,1087.33,803.9
2018,3,5,13,0,974.0,85.0,1.7,16.5,784.0,1076.14,796.57
2018,3,5,13,15,970.0,84.5,1.7,16.55,768.5,1058.5,785.73
2018,3,5,13,30,966.0,84.0,1.7,16.6,753.0,1037.04,772.58
2018,3,5,13,45,959.5,83.0,1.7,16.7,729.5,1008.94,755.04
2018,3,5,14,0,953.0,82.0,1.7,16.8,706.0,977.38,735.28
2018,3,5,14,15,943.0,81.0,1.7,16.7,675.0,939.44,711.75
2018,3,5,14,30,933.0,80.0,1.7,16.6,644.0,898.64,686.13
2018,3,5,14,45,919.0,78.0,1.65,16.55,606.0,850.79,654.68
2018,3,5,15,0,905.0,76.0,1.6,16.5,568.0,800.87,621.49
2018,3,5,15,15,886.5,73.5,1.6,16.5,524.5,745.3,584.17
2018,3,5,15,30,868.0,71.0,1.6,16.5,481.0,688.66,544.97
2018,3,5,15,45,841.0,68.5,1.45,16.05,432.5,631.03,501.67
2018,3,5,16,0,814.0,66.0,1.3,15.6,384.0,567.81,452.98
2018,3,5,16,15,754.5,65.0,1.25,14.75,329.0,489.59,392.36
2018,3,5,16,30,695.0,64.0,1.2,13.9,274.0,415.82,332.89
2018,3,5,16,45,639.0,57.5,1.1,13.1,223.0,344.83,273.1
2018,3,5,17,0,583.0,51.0,1.0,12.3,172.0,277.7,214.5
2018,3,5,17,15,448.5,44.0,1.05,11.7,121.5,192.44,142.11
2018,3,5,17,30,314.0,37.0,1.1,11.1,71.0,122.84,82.44
2018,3,5,17,45,184.5,23.0,1.15,10.5,40.5,60.06,7.9
2018,3,5,18,0,55.0,9.0,1.2,9.9,10.0,13.3,0.0
2018,3,5,18,15,27.5,4.5,1.2,9.65,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.25,6.95,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.6,4.0,0.0,0.0
2018,3,6,6,45,50.5,18.0,1.2,8.25,21.5,21.25,0.0
2018,3,6,7,0,85.0,32.0,1.2,8.9,39.0,53.75,31.36
2018,3,6,7,15,167.5,47.0,1.3,9.55,73.5,95.7,69.49
2018,3,6,7,30,250.0,62.0,1.4,10.2,108.0,155.59,120.98
2018,3,6,7,45,226.5,84.0,1.45,10.85,135.5,176.61,142.0
2018,3,6,8,0,203.0,106.0,1.5,11.5,163.0,202.25,165.52
2018,3,6,8,15,193.5,128.0,1.55,12.2,190.5,232.07,191.13
2018,3,6,8,30,184.0,150.0,1.6,12.9,218.0,249.15,205.37
2018,3,6,8,45,396.0,136.5,1.6,13.65,308.5,400.77,329.04
2018,3,6,9,0,608.0,123.0,1.6,14.4,399.0,557.01,450.45
2018,3,6,9,15,650.5,124.5,1.6,14.95,446.0,620.48,496.54
2018,3,6,9,30,693.0,126.0,1.6,15.5,493.0,685.58,543.16
2018,3,6,9,45,791.5,108.0,1.65,16.1,555.5,770.89,602.65
2018,3,6,10,0,890.0,90.0,1.7,16.7,618.0,855.6,658.8
2018,3,6,10,15,913.5,88.0,1.7,17.1,655.0,904.85,689.23
2018,3,6,10,30,937.0,86.0,1.7,17.5,692.0,952.27,718.31
2018,3,6,10,45,944.0,86.5,1.65,17.95,717.0,985.06,736.47
2018,3,6,11,0,951.0,87.0,1.6,18.4,742.0,1014.55,752.4
2018,3,6,11,15,955.5,88.0,1.55,18.7,759.5,1038.72,765.21
2018,3,6,11,30,960.0,89.0,1.5,19.0,777.0,1059.18,775.64
2018,3,6,11,45,962.5,90.0,1.45,19.25,787.0,1073.82,782.58
2018,3,6,12,0,965.0,91.0,1.4,19.5,797.0,1084.51,787.15
2018,3,6,12,15,965.5,90.5,1.35,19.65,798.0,1087.47,787.33
2018,3,6,12,30,966.0,90.0,1.3,19.8,799.0,1086.37,785.23
2018,3,6,12,45,950.0,94.5,1.25,19.95,786.5,1070.37,774.03
2018,3,6,13,0,934.0,99.0,1.2,20.1,774.0,1050.58,760.81
2018,3,6,13,15,891.5,110.5,1.15,20.1,744.0,1008.94,734.37
2018,3,6,13,30,849.0,122.0,1.1,20.1,714.0,977.9,714.91
2018,3,6,13,45,810.0,129.5,1.05,20.1,679.5,930.13,684.49
2018,3,6,14,0,771.0,137.0,1.0,20.1,645.0,887.34,657.3
2018,3,6,14,15,783.0,123.5,0.95,20.0,619.5,853.26,635.86
2018,3,6,14,30,795.0,110.0,0.9,19.9,594.0,822.08,616.15
2018,3,6,14,45,787.5,103.0,0.85,19.85,558.5,778.12,587.53
2018,3,6,15,0,780.0,96.0,0.8,19.8,523.0,731.98,557.26
2018,3,6,15,15,685.0,111.0,0.8,19.8,465.0,647.05,498.66
2018,3,6,15,30,590.0,126.0,0.8,19.8,407.0,563.43,438.39
2018,3,6,15,45,605.5,108.5,0.65,19.3,371.5,524.07,409.88
2018,3,6,16,0,621.0,91.0,0.5,18.8,336.0,481.38,377.35
2018,3,6,16,15,619.5,79.5,0.6,17.95,296.5,432.73,341.18
2018,3,6,16,30,618.0,68.0,0.7,17.1,257.0,382.97,301.92
2018,3,6,16,45,492.0,67.0,0.75,16.25,200.0,291.12,228.15
2018,3,6,17,0,366.0,66.0,0.8,15.4,143.0,209.0,160.79
2018,3,6,17,15,301.5,52.0,0.9,14.85,104.0,152.0,111.86
2018,3,6,17,30,237.0,38.0,1.0,14.3,65.0,103.0,68.85
2018,3,6,17,45,149.0,24.0,1.05,13.8,38.0,54.44,12.1
2018,3,6,18,0,61.0,10.0,1.1,13.3,11.0,14.57,0.0
2018,3,6,18,15,30.5,5.0,1.1,13.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,6,15,5.0,1.0,1.15,10.5,1.0,0.0,0.0
2018,3,7,6,30,10.0,2.0,1.1,10.5,2.0,0.0,0.0
2018,3,7,6,45,5.0,8.5,1.05,10.55,8.5,7.38,0.0
2018,3,7,7,0,0.0,15.0,1.0,10.6,15.0,11.41,3.11
2018,3,7,7,15,0.0,24.0,1.05,11.15,24.0,18.28,9.81
2018,3,7,7,30,0.0,33.0,1.1,11.7,33.0,25.18,16.0
2018,3,7,7,45,0.0,37.0,1.15,12.3,37.0,28.24,18.78
2018,3,7,8,0,0.0,41.0,1.2,12.9,41.0,31.31,21.45
2018,3,7,8,15,0.0,43.5,1.3,13.5,43.5,33.23,23.04
2018,3,7,8,30,0.0,46.0,1.4,14.1,46.0,35.17,24.59
2018,3,7,8,45,22.5,97.0,1.5,14.65,107.5,95.39,75.85
2018,3,7,9,0,45.0,148.0,1.6,15.2,169.0,159.48,129.05
2018,3,7,9,15,73.0,181.5,1.7,15.9,219.0,213.98,173.31
2018,3,7,9,30,101.0,215.0,1.8,16.6,269.0,271.59,219.12
2018,3,7,9,45,107.5,225.0,1.95,17.25,286.0,307.21,246.31
2018,3,7,10,0,114.0,235.0,2.1,17.9,303.0,327.25,261.17
2018,3,7,10,15,333.0,222.5,2.2,18.25,436.5,527.62,419.08
2018,3,7,10,30,552.0,210.0,2.3,18.6,570.0,745.03,579.49
2018,3,7,10,45,739.5,150.5,2.4,18.95,651.5,882.98,675.25
2018,3,7,11,0,927.0,91.0,2.5,19.3,733.0,994.98,749.01
2018,3,7,11,15,938.0,89.0,2.5,19.45,752.5,1021.52,764.3
2018,3,7,11,30,949.0,87.0,2.5,19.6,772.0,1044.63,778.21
2018,3,7,11,45,952.0,87.0,2.55,19.75,781.5,1058.44,786.67
2018,3,7,12,0,955.0,87.0,2.6,19.9,791.0,1068.35,792.82
2018,3,7,12,15,956.5,87.0,2.6,19.95,792.5,1072.78,795.33
2018,3,7,12,30,958.0,87.0,2.6,20.0,794.0,1073.21,795.45
2018,3,7,12,45,957.5,86.0,2.6,20.05,787.0,1066.45,791.1
2018,3,7,13,0,957.0,85.0,2.6,20.1,780.0,1055.71,784.36
2018,3,7,13,15,954.0,83.5,2.6,20.0,764.5,1038.01,773.68
2018,3,7,13,30,951.0,82.0,2.6,19.9,749.0,1016.51,760.63
2018,3,7,13,45,945.5,80.5,2.6,19.85,726.0,988.97,743.49
2018,3,7,14,0,940.0,79.0,2.6,19.8,703.0,957.98,724.07
2018,3,7,14,15,930.5,78.0,2.55,19.6,672.5,920.76,700.32
2018,3,7,14,30,921.0,77.0,2.5,19.4,642.0,880.7,674.51
2018,3,7,14,45,907.5,75.0,2.5,19.2,604.0,833.61,643.95
2018,3,7,15,0,894.0,73.0,2.5,19.0,566.0,784.46,611.53
2018,3,7,15,15,875.5,71.0,2.5,19.0,523.0,729.89,574.19
2018,3,7,15,30,857.0,69.0,2.5,19.0,480.0,674.29,534.85
2018,3,7,15,45,830.5,66.5,2.25,18.15,432.0,617.39,492.13
2018,3,7,16,0,804.0,64.0,2.0,17.3,384.0,555.09,444.06
2018,3,7,16,15,767.0,60.5,1.8,16.45,333.5,486.88,390.0
2018,3,7,16,30,730.0,57.0,1.6,15.6,283.0,420.98,335.74
2018,3,7,16,45,674.0,52.0,1.45,14.8,231.5,348.3,274.36
2018,3,7,17,0,618.0,47.0,1.3,14.0,180.0,280.92,215.41
2018,3,7,17,15,514.5,40.5,1.35,13.45,131.0,205.14,149.88
2018,3,7,17,30,411.0,34.0,1.4,12.9,82.0,140.41,93.25
2018,3,7,17,45,267.5,23.5,1.45,12.4,48.5,74.74,23.11
2018,3,7,18,0,124.0,13.0,1.5,11.9,15.0,23.44,0.0
2018,3,7,18,15,62.0,6.5,1.5,11.8,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,0.9,11.9,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,0.9,12.4,3.0,2.99,0.0
2018,3,8,6,45,13.5,17.5,0.9,12.9,18.5,16.31,0.0
2018,3,8,7,0,19.0,32.0,0.9,13.4,34.0,31.58,18.23
2018,3,8,7,15,42.0,51.5,0.9,13.8,59.0,56.22,40.05
2018,3,8,7,30,65.0,71.0,0.9,14.2,84.0,89.36,68.51
2018,3,8,7,45,105.0,91.5,0.95,14.65,119.0,128.41,101.69
2018,3,8,8,0,145.0,112.0,1.0,15.1,154.0,172.25,138.73
2018,3,8,8,15,167.0,133.5,1.0,15.45,190.5,212.69,172.5
2018,3,8,8,30,189.0,155.0,1.0,15.8,227.0,255.49,207.44
2018,3,8,8,45,233.5,171.5,1.05,16.15,272.0,321.75,260.36
2018,3,8,9,0,278.0,188.0,1.1,16.5,317.0,380.76,306.39
2018,3,8,9,15,376.0,186.5,1.1,16.75,379.0,462.58,369.74
2018,3,8,9,30,474.0,185.0,1.1,17.0,441.0,570.37,449.89
2018,3,8,9,45,559.0,173.5,1.1,17.3,496.0,648.03,505.7
2018,3,8,10,0,644.0,162.0,1.1,17.6,551.0,739.52,569.61
2018,3,8,10,15,757.0,133.0,1.15,17.85,613.0,831.42,631.39
2018,3,8,10,30,870.0,104.0,1.2,18.1,675.0,920.51,688.9
2018,3,8,10,45,701.0,169.5,1.25,18.4,640.5,866.33,650.66
2018,3,8,11,0,532.0,235.0,1.3,18.7,606.0,782.41,591.27
2018,3,8,11,15,398.0,274.0,1.35,19.0,555.5,704.31,534.54
2018,3,8,11,30,264.0,313.0,1.4,19.3,505.0,598.73,457.18
2018,3,8,11,45,302.0,307.0,1.45,19.6,529.0,633.64,483.58
2018,3,8,12,0,340.0,301.0,1.5,19.9,553.0,667.79,507.99
2018,3,8,12,15,550.5,228.5,1.6,19.95,637.0,828.28,624.39
2018,3,8,12,30,761.0,156.0,1.7,20.0,721.0,971.94,720.91
2018,3,8,12,45,849.5,124.5,1.75,20.1,750.0,1013.6,746.89
2018,3,8,13,0,938.0,93.0,1.8,20.2,779.0,1044.17,766.89
2018,3,8,13,15,936.0,91.5,1.8,20.1,764.0,1027.65,756.69
2018,3,8,13,30,934.0,90.0,1.8,20.0,749.0,1007.38,744.73
2018,3,8,13,45,929.0,88.5,1.8,19.95,726.5,980.63,728.47
2018,3,8,14,0,924.0,87.0,1.8,19.9,704.0,950.47,710.02
2018,3,8,14,15,915.0,85.5,1.8,19.7,673.5,913.53,687.39
2018,3,8,14,30,906.0,84.0,1.8,19.5,643.0,873.76,662.7
2018,3,8,14,45,893.5,82.0,1.75,19.3,606.0,827.99,633.08
2018,3,8,15,0,881.0,80.0,1.7,19.1,569.0,780.12,601.69
2018,3,8,15,15,856.0,78.0,1.7,19.1,523.0,728.03,566.84
2018,3,8,15,30,831.0,76.0,1.7,19.1,477.0,668.03,524.42
2018,3,8,15,45,802.0,72.5,1.6,18.45,428.5,603.77,477.37
2018,3,8,16,0,773.0,69.0,1.5,17.8,380.0,540.26,429.25
2018,3,8,16,15,739.0,65.5,1.35,17.1,331.5,475.22,378.0
2018,3,8,16,30,705.0,62.0,1.2,16.4,283.0,412.16,326.36
2018,3,8,16,45,604.5,58.5,1.05,15.65,224.0,325.29,254.86
2018,3,8,17,0,504.0,55.0,0.9,14.9,165.0,247.92,189.69
2018,3,8,17,15,376.0,47.5,0.9,14.25,117.5,169.78,124.37
2018,3,8,17,30,248.0,40.0,0.9,13.6,70.0,105.11,70.8
2018,3,8,17,45,151.0,25.5,0.9,12.9,41.0,55.41,20.19
2018,3,8,18,0,54.0,11.0,0.9,12.2,12.0,14.23,0.0
2018,3,8,18,15,27.0,5.5,0.95,11.95,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,6,15,34.5,4.5,1.0,9.75,4.5,0.0,0.0
2018,3,9,6,30,69.0,9.0,1.1,10.2,9.0,12.45,0.0
2018,3,9,6,45,109.0,15.5,1.15,10.6,23.0,32.97,0.0
2018,3,9,7,0,149.0,22.0,1.2,11.0,37.0,58.48,35.32
2018,3,9,7,15,307.5,37.0,1.3,11.4,91.0,130.13,93.65
2018,3,9,7,30,466.0,52.0,1.4,11.8,145.0,217.92,167.08
2018,3,9,7,45,287.5,63.0,1.5,12.25,125.5,185.33,147.74
2018,3,9,8,0,109.0,74.0,1.6,12.7,106.0,117.31,94.33
2018,3,9,8,15,135.5,111.0,1.65,13.2,158.5,173.15,141.91
2018,3,9,8,30,162.0,148.0,1.7,13.7,211.0,232.4,191.02
2018,3,9,8,45,222.0,170.0,1.75,14.2,267.5,312.28,255.96
2018,3,9,9,0,282.0,192.0,1.8,14.7,324.0,386.6,314.88
2018,3,9,9,15,304.0,207.5,1.75,15.1,362.0,432.58,349.83
2018,3,9,9,30,326.0,223.0,1.7,15.5,400.0,479.84,385.07
2018,3,9,9,45,377.5,226.5,1.6,15.9,445.5,538.92,428.83
2018,3,9,10,0,429.0,230.0,1.5,16.3,491.0,619.75,486.73
2018,3,9,10,15,425.5,232.0,1.5,16.55,502.0,636.23,496.93
2018,3,9,10,30,422.0,234.0,1.5,16.8,513.0,650.66,506.14
2018,3,9,10,45,377.5,267.5,1.5,17.05,524.0,635.95,493.36
2018,3,9,11,0,333.0,301.0,1.5,17.3,535.0,639.26,493.3
2018,3,9,11,15,356.5,304.5,1.55,17.4,560.5,673.1,517.62
2018,3,9,11,30,380.0,308.0,1.6,17.5,586.0,706.16,540.96
2018,3,9,11,45,386.0,311.0,1.7,17.6,596.0,720.18,550.92
2018,3,9,12,0,392.0,314.0,1.8,17.7,606.0,732.51,559.92
2018,3,9,12,15,465.0,288.5,1.75,17.7,635.5,803.07,609.87
2018,3,9,12,30,538.0,263.0,1.7,17.7,665.0,849.67,642.49
2018,3,9,12,45,559.5,251.5,1.7,17.7,666.0,855.81,646.94
2018,3,9,13,0,581.0,240.0,1.7,17.7,667.0,858.87,649.85
2018,3,9,13,15,607.5,223.5,1.7,17.65,662.0,865.93,655.73
2018,3,9,13,30,634.0,207.0,1.7,17.6,657.0,863.06,655.06
2018,3,9,13,45,587.5,216.0,1.7,17.55,622.5,804.83,615.08
2018,3,9,14,0,541.0,225.0,1.7,17.5,588.0,755.04,580.69
2018,3,9,14,15,556.0,208.0,1.7,17.35,567.0,732.69,566.97
2018,3,9,14,30,571.0,191.0,1.7,17.2,546.0,707.21,550.57
2018,3,9,14,45,542.0,186.0,1.65,17.05,507.0,655.48,513.71
2018,3,9,15,0,513.0,181.0,1.6,16.9,468.0,604.04,476.64
2018,3,9,15,15,489.5,171.5,1.6,16.9,428.5,552.71,439.14
2018,3,9,15,30,466.0,162.0,1.6,16.9,389.0,502.01,401.25
2018,3,9,15,45,466.5,144.5,1.5,16.35,352.5,459.38,369.33
2018,3,9,16,0,467.0,127.0,1.4,15.8,316.0,415.59,335.4
2018,3,9,16,15,435.5,113.5,1.3,15.25,272.0,358.03,289.32
2018,3,9,16,30,404.0,100.0,1.2,14.7,228.0,303.15,244.1
2018,3,9,16,45,339.0,88.0,1.1,14.15,182.5,239.05,190.44
2018,3,9,17,0,274.0,76.0,1.0,13.6,137.0,182.23,142.0
2018,3,9,17,15,224.5,59.5,1.0,13.25,101.0,133.21,99.42
2018,3,9,17,30,175.0,43.0,1.0,12.9,65.0,90.37,62.01
2018,3,9,17,45,112.5,27.5,0.95,12.55,39.0,47.28,19.22
2018,3,9,18,0,50.0,12.0,0.9,12.2,13.0,14.44,0.0
2018,3,9,18,15,25.0,6.0,0.9,12.05,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.9,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.8,11.1,3.0,3.35,0.0
2018,3,10,6,45,6.5,6.0,0.75,11.3,6.0,6.05,0.0
2018,3,10,7,0,0.0,9.0,0.7,11.5,9.0,6.82,0.0
2018,3,10,7,15,0.0,12.0,0.65,11.75,12.0,9.1,2.1
2018,3,10,7,30,0.0,15.0,0.6,12.0,15.0,11.39,4.19
2018,3,10,7,45,0.0,15.5,0.55,12.2,15.5,11.77,4.59
2018,3,10,8,0,0.0,16.0,0.5,12.4,16.0,12.16,4.94
2018,3,10,8,15,0.0,17.0,0.5,12.55,17.0,12.93,5.6
2018,3,10,8,30,0.0,18.0,0.5,12.7,18.0,13.71,6.25
2018,3,10,8,45,0.0,28.0,0.55,12.85,28.0,21.37,12.82
2018,3,10,9,0,0.0,38.0,0.6,13.0,38.0,29.06,19.35
2018,3,10,9,15,0.0,36.0,0.6,13.2,36.0,27.54,17.96
2018,3,10,9,30,0.0,34.0,0.6,13.4,34.0,26.02,16.59
2018,3,10,9,45,0.0,37.5,0.65,13.6,37.5,28.74,18.82
2018,3,10,10,0,0.0,41.0,0.7,13.8,41.0,31.45,21.04
2018,3,10,10,15,0.0,64.5,0.65,14.15,64.5,49.61,36.2
2018,3,10,10,30,0.0,88.0,0.6,14.5,88.0,67.86,51.22
2018,3,10,10,45,0.0,87.5,0.55,14.85,87.5,67.5,50.73
2018,3,10,11,0,0.0,87.0,0.5,15.2,87.0,67.14,50.29
2018,3,10,11,15,6.0,145.5,0.45,15.3,150.0,120.91,94.31
2018,3,10,11,30,12.0,204.0,0.4,15.4,213.0,177.38,139.24
2018,3,10,11,45,13.0,222.0,0.35,15.5,232.0,194.44,152.16
2018,3,10,12,0,14.0,240.0,0.3,15.6,251.0,211.69,165.31
2018,3,10,12,15,9.5,215.0,0.4,15.6,222.5,184.75,144.16
2018,3,10,12,30,5.0,190.0,0.5,15.6,194.0,158.23,123.32
2018,3,10,12,45,3.0,172.5,0.55,15.6,175.0,141.06,109.76
2018,3,10,13,0,1.0,155.0,0.6,15.6,156.0,124.12,96.23
2018,3,10,13,15,3.5,176.0,0.65,15.5,178.5,144.55,112.95
2018,3,10,13,30,6.0,197.0,0.7,15.4,201.0,165.29,129.74
2018,3,10,13,45,5.0,179.5,0.7,15.3,183.0,149.0,116.79
2018,3,10,14,0,4.0,162.0,0.7,15.2,165.0,132.92,104.07
2018,3,10,14,15,2.0,150.0,0.7,15.1,151.5,120.87,94.48
2018,3,10,14,30,0.0,138.0,0.7,15.0,138.0,109.02,85.0
2018,3,10,14,45,0.0,138.5,0.65,14.9,138.5,109.61,85.73
2018,3,10,15,0,0.0,139.0,0.6,14.8,139.0,110.29,86.52
2018,3,10,15,15,0.5,133.0,0.6,14.8,133.0,105.83,83.09
2018,3,10,15,30,1.0,127.0,0.6,14.8,127.0,101.38,79.68
2018,3,10,15,45,1.0,121.5,0.45,14.55,121.5,97.09,76.4
2018,3,10,16,0,1.0,116.0,0.3,14.3,116.0,92.92,73.17
2018,3,10,16,15,0.5,98.5,0.35,14.05,98.5,78.07,60.98
2018,3,10,16,30,0.0,81.0,0.4,13.8,81.0,63.41,48.75
2018,3,10,16,45,0.0,65.0,0.45,13.6,65.0,50.41,37.72
2018,3,10,17,0,0.0,49.0,0.5,13.4,49.0,37.52,26.59
2018,3,10,17,15,0.0,37.0,0.55,13.15,37.0,28.28,18.44
2018,3,10,17,30,0.0,25.0,0.6,12.9,25.0,19.07,10.2
2018,3,10,17,45,3.0,15.5,0.65,12.65,15.5,12.28,2.19
2018,3,10,18,0,6.0,6.0,0.7,12.4,6.0,5.3,0.0
2018,3,10,18,15,3.0,3.0,0.7,12.25,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,6,15,38.0,5.0,1.0,8.95,5.5,0.0,0.0
2018,3,11,6,30,76.0,10.0,1.1,9.4,11.0,13.57,0.0
2018,3,11,6,45,98.5,20.0,1.2,9.9,27.0,36.09,3.76
2018,3,11,7,0,121.0,30.0,1.3,10.4,43.0,60.57,39.16
2018,3,11,7,15,72.0,49.5,1.25,10.9,58.5,65.07,47.31
2018,3,11,7,30,23.0,69.0,1.2,11.4,74.0,66.41,50.9
2018,3,11,7,45,30.0,92.0,1.2,11.9,100.0,91.26,72.47
2018,3,11,8,0,37.0,115.0,1.2,12.4,126.0,117.11,94.53
2018,3,11,8,15,251.0,118.5,1.1,13.05,216.5,247.16,202.76
2018,3,11,8,30,465.0,122.0,1.0,13.7,307.0,397.21,322.98
2018,3,11,8,45,641.5,101.5,0.9,14.35,390.5,518.09,415.62
2018,3,11,9,0,818.0,81.0,0.8,15.0,474.0,644.4,508.18
2018,3,11,9,15,840.0,82.5,0.75,15.75,518.0,701.64,546.29
2018,3,11,9,30,862.0,84.0,0.7,16.5,562.0,758.28,581.74
2018,3,11,9,45,878.5,85.5,0.6,17.25,601.0,801.69,605.87
2018,3,11,10,0,895.0,87.0,0.5,18.0,640.0,850.63,632.95
2018,3,11,10,15,904.5,89.0,0.55,18.5,672.5,892.11,657.81
2018,3,11,10,30,914.0,91.0,0.6,19.0,705.0,930.9,680.79
2018,3,11,10,45,875.0,110.5,0.6,19.5,715.0,952.85,691.86
2018,3,11,11,0,836.0,130.0,0.6,20.0,725.0,958.35,692.83
2018,3,11,11,15,822.0,140.0,0.7,20.25,736.5,972.25,702.29
2018,3,11,11,30,808.0,150.0,0.8,20.5,748.0,981.99,709.11
2018,3,11,11,45,874.0,124.0,0.9,20.75,778.0,1029.39,739.61
2018,3,11,12,0,940.0,98.0,1.0,21.0,808.0,1059.09,758.46
2018,3,11,12,15,933.0,101.5,1.05,21.15,806.5,1058.55,758.2
2018,3,11,12,30,926.0,105.0,1.1,21.3,805.0,1054.04,756.06
2018,3,11,12,45,905.0,112.5,1.15,21.45,791.5,1036.02,745.67
2018,3,11,13,0,884.0,120.0,1.2,21.6,778.0,1014.37,733.22
2018,3,11,13,15,846.0,131.5,1.15,21.6,750.5,991.22,718.49
2018,3,11,13,30,808.0,143.0,1.1,21.6,723.0,951.03,692.97
2018,3,11,13,45,828.0,130.5,1.1,21.65,708.5,937.99,685.79
2018,3,11,14,0,848.0,118.0,1.1,21.7,694.0,920.34,675.39
2018,3,11,14,15,835.0,113.5,1.05,21.6,660.0,877.9,648.47
2018,3,11,14,30,822.0,109.0,1.0,21.5,626.0,833.11,620.09
2018,3,11,14,45,815.5,104.0,0.95,21.45,592.0,790.94,593.09
2018,3,11,15,0,809.0,99.0,0.9,21.4,558.0,746.44,564.19
2018,3,11,15,15,801.5,95.5,0.9,21.4,521.0,700.7,534.22
2018,3,11,15,30,794.0,92.0,0.9,21.4,484.0,653.1,501.0
2018,3,11,15,45,760.5,88.5,0.75,20.95,434.5,587.61,453.15
2018,3,11,16,0,727.0,85.0,0.6,20.5,385.0,525.32,406.36
2018,3,11,16,15,677.5,81.0,0.6,19.8,332.5,453.89,352.88
2018,3,11,16,30,628.0,77.0,0.6,19.1,280.0,386.32,300.17
2018,3,11,16,45,556.0,70.5,0.6,18.4,227.5,311.48,240.0
2018,3,11,17,0,484.0,64.0,0.6,17.7,175.0,244.07,184.0
2018,3,11,17,15,408.0,53.5,0.65,17.0,130.5,179.83,129.82
2018,3,11,17,30,332.0,43.0,0.7,16.3,86.0,124.55,82.85
2018,3,11,17,45,211.5,29.0,0.75,15.65,52.0,66.94,31.78
2018,3,11,18,0,91.0,15.0,0.8,15.0,18.0,20.31,0.0
2018,3,11,18,15,45.5,7.5,0.8,14.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.5,1.35,12.3,6.0,0.0,0.0
2018,3,12,6,30,69.0,11.0,1.5,12.9,12.0,13.74,0.0
2018,3,12,6,45,165.0,25.5,1.6,13.5,41.0,50.54,13.38
2018,3,12,7,0,261.0,40.0,1.7,14.1,70.0,98.13,63.64
2018,3,12,7,15,397.0,48.0,1.75,14.7,120.5,162.36,116.43
2018,3,12,7,30,533.0,56.0,1.8,15.3,171.0,241.44,182.82
2018,3,12,7,45,598.0,61.0,1.85,15.95,222.0,306.1,239.26
2018,3,12,8,0,663.0,66.0,1.9,16.6,273.0,377.37,299.76
2018,3,12,8,15,704.0,70.5,2.05,17.25,323.5,441.28,353.09
2018,3,12,8,30,745.0,75.0,2.2,17.9,374.0,509.26,407.77
2018,3,12,8,45,620.0,110.5,2.35,18.6,380.0,513.2,410.68
2018,3,12,9,0,495.0,146.0,2.5,19.3,386.0,492.5,393.81
2018,3,12,9,15,501.5,164.0,2.6,19.65,426.0,541.06,430.52
2018,3,12,9,30,508.0,182.0,2.7,20.0,466.0,588.78,465.33
2018,3,12,9,45,582.5,166.5,2.8,20.35,513.5,663.6,520.77
2018,3,12,10,0,657.0,151.0,2.9,20.7,561.0,734.69,572.38
2018,3,12,10,15,479.5,219.0,2.95,20.95,526.0,666.5,517.99
2018,3,12,10,30,302.0,287.0,3.0,21.2,491.0,573.95,445.76
2018,3,12,10,45,248.5,291.0,3.05,21.4,463.0,538.21,418.1
2018,3,12,11,0,195.0,295.0,3.1,21.6,435.0,476.76,371.05
2018,3,12,11,15,141.5,292.0,3.15,21.7,395.0,426.17,331.62
2018,3,12,11,30,88.0,289.0,3.2,21.8,355.0,350.65,272.89
2018,3,12,11,45,215.5,294.0,3.2,21.9,457.5,528.99,410.15
2018,3,12,12,0,343.0,299.0,3.2,22.0,560.0,663.29,509.74
2018,3,12,12,15,317.5,306.5,3.2,22.0,548.0,646.84,496.27
2018,3,12,12,30,292.0,314.0,3.2,22.0,536.0,628.8,482.62
2018,3,12,12,45,175.0,288.0,3.2,21.95,420.5,459.89,356.71
2018,3,12,13,0,58.0,262.0,3.2,21.9,305.0,294.07,228.47
2018,3,12,13,15,59.0,234.5,3.2,21.8,277.5,266.9,208.42
2018,3,12,13,30,60.0,207.0,3.2,21.7,250.0,239.96,187.98
2018,3,12,13,45,55.5,224.5,3.2,21.55,263.5,251.45,197.0
2018,3,12,14,0,51.0,242.0,3.2,21.4,277.0,263.36,206.3
2018,3,12,14,15,39.0,239.0,3.15,21.2,265.0,248.6,194.7
2018,3,12,14,30,27.0,236.0,3.1,21.0,253.0,234.57,183.74
2018,3,12,14,45,16.5,196.0,3.1,20.85,206.0,172.96,135.16
2018,3,12,15,0,6.0,156.0,3.1,20.7,159.0,129.35,100.31
2018,3,12,15,15,22.0,133.5,3.1,20.7,144.5,129.55,101.29
2018,3,12,15,30,38.0,111.0,3.1,20.7,130.0,118.81,93.18
2018,3,12,15,45,52.5,107.5,2.9,20.1,131.0,122.96,97.18
2018,3,12,16,0,67.0,104.0,2.7,19.5,132.0,134.97,107.41
2018,3,12,16,15,43.5,77.5,2.45,18.95,95.0,86.25,67.0
2018,3,12,16,30,20.0,51.0,2.2,18.4,58.0,50.09,36.69
2018,3,12,16,45,21.5,41.5,2.0,17.9,47.5,41.58,29.41
2018,3,12,17,0,23.0,32.0,1.8,17.4,37.0,33.04,21.91
2018,3,12,17,15,15.0,24.5,1.85,17.1,27.5,23.45,13.63
2018,3,12,17,30,7.0,17.0,1.9,16.8,18.0,14.86,6.31
2018,3,12,17,45,3.5,10.5,1.95,16.45,11.0,8.76,0.34
2018,3,12,18,0,0.0,4.0,2.0,16.1,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,2.0,15.95,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.1,14.7,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.2,14.8,3.0,3.08,0.0
2018,3,13,6,45,5.0,4.5,2.25,14.85,4.5,4.52,0.0
2018,3,13,7,0,0.0,6.0,2.3,14.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.3,14.9,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.3,14.9,9.0,6.82,0.18
2018,3,13,7,45,0.0,13.5,2.3,14.9,13.5,10.25,3.16
2018,3,13,8,0,0.0,18.0,2.3,14.9,18.0,13.69,6.12
2018,3,13,8,15,0.0,28.0,2.35,14.85,28.0,21.34,12.68
2018,3,13,8,30,0.0,38.0,2.4,14.8,38.0,29.03,19.21
2018,3,13,8,45,0.0,36.5,2.45,14.75,36.5,27.89,18.17
2018,3,13,9,0,0.0,35.0,2.5,14.7,35.0,26.76,17.15
2018,3,13,9,15,0.0,34.0,2.6,14.75,34.0,26.01,16.45
2018,3,13,9,30,0.0,33.0,2.7,14.8,33.0,25.27,15.75
2018,3,13,9,45,0.0,44.0,2.8,14.8,44.0,33.75,22.85
2018,3,13,10,0,0.0,55.0,2.9,14.8,55.0,42.26,29.92
2018,3,13,10,15,0.0,73.0,2.95,14.9,73.0,56.21,41.48
2018,3,13,10,30,0.0,91.0,3.0,15.0,91.0,70.21,53.0
2018,3,13,10,45,0.0,104.5,3.1,15.15,104.5,81.07,61.84
2018,3,13,11,0,0.0,118.0,3.2,15.3,118.0,92.13,70.81
2018,3,13,11,15,4.0,163.0,3.25,15.4,166.0,133.61,104.77
2018,3,13,11,30,8.0,208.0,3.3,15.5,214.0,176.48,139.41
2018,3,13,11,45,11.5,213.5,3.35,15.6,222.0,184.82,146.08
2018,3,13,12,0,15.0,219.0,3.4,15.7,230.0,193.22,152.85
2018,3,13,12,15,8.0,161.5,3.4,15.75,167.5,136.46,106.82
2018,3,13,12,30,1.0,104.0,3.4,15.8,105.0,81.8,62.02
2018,3,13,12,45,1.0,90.0,3.4,15.9,91.0,70.56,52.83
2018,3,13,13,0,1.0,76.0,3.4,16.0,77.0,59.65,43.87
2018,3,13,13,15,1.0,84.5,3.4,16.05,85.5,66.22,49.31
2018,3,13,13,30,1.0,93.0,3.4,16.1,94.0,72.79,54.75
2018,3,13,13,45,14.0,134.5,3.4,16.15,144.5,127.77,100.43
2018,3,13,14,0,27.0,176.0,3.4,16.2,195.0,177.31,141.14
2018,3,13,14,15,25.5,182.5,3.35,16.2,199.5,181.3,144.38
2018,3,13,14,30,24.0,189.0,3.3,16.2,204.0,185.44,147.86
2018,3,13,14,45,12.5,155.5,3.3,16.2,163.5,133.91,105.8
2018,3,13,15,0,1.0,122.0,3.3,16.2,123.0,96.4,74.85
2018,3,13,15,15,8.0,105.5,3.3,16.2,110.0,87.77,68.15
2018,3,13,15,30,15.0,89.0,3.3,16.2,97.0,83.59,65.04
2018,3,13,15,45,36.5,83.5,3.1,15.8,99.5,91.35,72.21
2018,3,13,16,0,58.0,78.0,2.9,15.4,102.0,104.56,83.7
2018,3,13,16,15,43.0,75.5,2.6,14.95,92.0,84.01,66.19
2018,3,13,16,30,28.0,73.0,2.3,14.5,82.0,72.81,56.6
2018,3,13,16,45,36.0,72.0,1.95,14.05,81.5,73.98,57.36
2018,3,13,17,0,44.0,71.0,1.6,13.6,81.0,74.54,57.18
2018,3,13,17,15,27.5,50.5,1.45,13.0,56.0,49.32,35.51
2018,3,13,17,30,11.0,30.0,1.3,12.4,31.0,26.4,16.04
2018,3,13,17,45,9.5,19.0,1.15,11.8,19.5,16.46,6.08
2018,3,13,18,0,8.0,8.0,1.0,11.2,8.0,6.99,0.0
2018,3,13,18,15,4.0,4.0,1.0,11.1,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
