Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,0,907.0,134.0,2.8,18.6,934.0,982.34,736.1
2018,4,13,12,15,905.0,134.5,2.8,18.7,931.5,981.04,734.9
2018,4,13,12,30,903.0,135.0,2.8,18.8,929.0,976.0,731.38
2018,4,13,12,45,899.5,135.0,2.8,18.95,918.5,965.43,724.18
2018,4,13,13,0,896.0,135.0,2.8,19.1,908.0,951.23,714.69
2018,4,13,13,15,890.0,134.5,2.75,19.15,889.5,930.8,700.98
2018,4,13,13,30,884.0,134.0,2.7,19.2,871.0,907.01,685.1
2018,4,13,13,45,874.0,134.0,2.7,19.2,844.5,877.07,665.58
2018,4,13,14,0,864.0,134.0,2.7,19.2,818.0,854.98,651.48
2018,4,13,14,15,849.5,133.5,2.65,19.15,783.5,814.64,624.36
2018,4,13,14,30,835.0,133.0,2.6,19.1,749.0,772.1,594.8
2018,4,13,14,45,824.5,129.5,2.55,19.05,711.0,727.63,562.98
2018,4,13,15,0,814.0,126.0,2.5,19.0,673.0,681.21,529.09
2018,4,13,15,15,799.5,122.5,2.5,19.0,630.5,630.6,491.46
2018,4,13,15,30,785.0,119.0,2.5,19.0,588.0,578.9,452.0
2018,4,13,15,45,762.5,114.5,2.3,18.6,539.5,521.83,407.35
2018,4,13,16,0,740.0,110.0,2.1,18.2,491.0,464.16,361.01
2018,4,13,16,15,713.5,103.5,1.95,17.8,440.0,403.67,311.38
2018,4,13,16,30,687.0,97.0,1.8,17.4,389.0,344.69,261.57
2018,4,13,16,45,649.5,90.0,1.6,17.0,336.5,283.79,209.39
2018,4,13,17,0,612.0,83.0,1.4,16.6,284.0,226.34,159.68
2018,4,13,17,15,554.5,74.5,1.35,15.8,232.0,167.82,111.11
2018,4,13,17,30,497.0,66.0,1.3,15.0,180.0,115.9,70.75
2018,4,13,17,45,409.0,55.5,1.25,14.2,133.0,67.66,39.78
2018,4,13,18,0,321.0,45.0,1.2,13.4,86.0,34.25,23.94
2018,4,13,18,15,198.0,29.5,1.2,12.95,51.0,22.38,9.77
2018,4,13,18,30,75.0,14.0,1.2,12.5,16.0,11.02,0.0
2018,4,13,18,45,37.5,7.0,1.2,12.1,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.1,10.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,103.0,16.5,1.05,10.85,24.0,12.98,0.0
2018,4,14,6,0,197.0,31.0,1.0,11.3,46.0,23.45,10.38
2018,4,14,6,15,311.0,43.0,1.1,11.9,88.0,32.77,22.84
2018,4,14,6,30,425.0,55.0,1.2,12.5,130.0,65.89,39.01
2018,4,14,6,45,499.0,63.5,1.25,13.1,180.5,111.5,67.89
2018,4,14,7,0,573.0,72.0,1.3,13.7,231.0,166.09,109.89
2018,4,14,7,15,622.5,78.0,1.25,14.25,284.0,221.37,156.6
2018,4,14,7,30,672.0,84.0,1.2,14.8,337.0,281.82,208.45
2018,4,14,7,45,706.5,89.0,1.15,15.4,389.5,340.86,259.0
2018,4,14,8,0,741.0,94.0,1.1,16.0,442.0,402.58,310.22
2018,4,14,8,15,766.5,98.0,1.0,16.6,492.5,461.9,357.63
2018,4,14,8,30,792.0,102.0,0.9,17.2,543.0,521.42,403.12
2018,4,14,8,45,811.5,104.5,0.85,17.85,589.5,576.68,443.85
2018,4,14,9,0,831.0,107.0,0.8,18.5,636.0,631.57,482.63
2018,4,14,9,15,848.0,108.5,0.75,19.0,678.5,683.14,517.83
2018,4,14,9,30,865.0,110.0,0.7,19.5,721.0,726.82,546.54
2018,4,14,9,45,879.5,110.0,0.7,20.05,758.0,771.47,575.36
2018,4,14,10,0,894.0,110.0,0.7,20.6,795.0,814.09,600.8
2018,4,14,10,15,903.0,111.0,0.7,20.9,825.0,850.93,622.65
2018,4,14,10,30,912.0,112.0,0.7,21.2,855.0,884.92,642.49
2018,4,14,10,45,919.0,112.0,0.75,21.5,877.5,913.2,659.49
2018,4,14,11,0,926.0,112.0,0.8,21.8,900.0,938.18,674.46
2018,4,14,11,15,929.0,113.0,0.8,22.0,914.5,957.06,684.94
2018,4,14,11,30,932.0,114.0,0.8,22.2,929.0,972.25,693.23
2018,4,14,11,45,933.5,114.0,0.85,22.35,935.5,981.36,699.03
2018,4,14,12,0,935.0,114.0,0.9,22.5,942.0,986.64,702.64
2018,4,14,12,15,934.0,114.0,1.0,22.55,939.5,985.76,703.81
2018,4,14,12,30,933.0,114.0,1.1,22.6,937.0,981.02,702.69
2018,4,14,12,45,929.5,114.5,1.2,22.65,927.0,970.64,698.08
2018,4,14,13,0,926.0,115.0,1.3,22.7,917.0,956.53,691.13
2018,4,14,13,15,922.0,114.0,1.4,22.6,898.5,936.9,681.01
2018,4,14,13,30,918.0,113.0,1.5,22.5,880.0,913.72,668.52
2018,4,14,13,45,910.5,111.5,1.6,22.45,853.5,883.69,651.25
2018,4,14,14,0,903.0,110.0,1.7,22.4,827.0,850.55,631.7
2018,4,14,14,15,894.5,108.0,1.75,22.15,794.5,813.22,608.99
2018,4,14,14,30,886.0,106.0,1.8,21.9,762.0,773.22,584.14
2018,4,14,14,45,874.0,104.0,1.9,21.7,723.0,728.29,554.43
2018,4,14,15,0,862.0,102.0,2.0,21.5,684.0,681.39,522.04
2018,4,14,15,15,846.5,99.5,2.0,21.5,640.0,634.7,487.64
2018,4,14,15,30,831.0,97.0,2.0,21.5,596.0,581.49,447.62
2018,4,14,15,45,809.5,94.5,2.15,20.75,547.5,524.35,405.22
2018,4,14,16,0,788.0,92.0,2.3,20.0,499.0,467.31,361.0
2018,4,14,16,15,758.0,88.0,2.3,19.4,447.0,405.79,311.05
2018,4,14,16,30,728.0,84.0,2.3,18.8,395.0,344.81,259.95
2018,4,14,16,45,686.5,79.5,2.3,18.2,342.0,282.98,207.19
2018,4,14,17,0,645.0,75.0,2.3,17.6,289.0,224.92,157.08
2018,4,14,17,15,585.0,68.5,2.15,16.85,236.5,166.02,108.06
2018,4,14,17,30,525.0,62.0,2.0,16.1,184.0,113.91,67.87
2018,4,14,17,45,421.5,52.5,1.9,15.35,134.5,64.27,37.01
2018,4,14,18,0,318.0,43.0,1.8,14.6,85.0,35.09,24.6
2018,4,14,18,15,196.0,28.5,1.75,14.25,50.5,21.67,9.85
2018,4,14,18,30,74.0,14.0,1.7,13.9,16.0,11.02,0.0
2018,4,14,18,45,37.0,7.0,1.65,13.5,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.3,10.8,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,4,15,5,45,66.5,16.0,1.55,11.2,21.0,12.59,0.0
2018,4,15,6,0,126.0,30.0,1.7,11.4,40.0,22.48,10.77
2018,4,15,6,15,208.5,44.5,1.85,11.8,76.0,33.29,23.38
2018,4,15,6,30,291.0,59.0,2.0,12.2,112.0,59.35,37.27
2018,4,15,6,45,380.0,71.5,2.15,12.6,164.0,101.07,64.46
2018,4,15,7,0,469.0,84.0,2.3,13.0,216.0,153.69,104.59
2018,4,15,7,15,544.0,89.5,2.35,13.45,273.0,211.8,152.67
2018,4,15,7,30,619.0,95.0,2.4,13.9,330.0,274.72,206.03
2018,4,15,7,45,608.5,111.0,2.45,14.4,370.0,324.51,250.78
2018,4,15,8,0,598.0,127.0,2.5,14.9,410.0,372.1,292.33
2018,4,15,8,15,694.5,116.5,2.55,15.3,480.0,443.73,350.71
2018,4,15,8,30,791.0,106.0,2.6,15.7,550.0,523.03,413.9
2018,4,15,8,45,810.0,109.5,2.65,16.1,597.0,578.84,457.77
2018,4,15,9,0,829.0,113.0,2.7,16.5,644.0,634.24,500.12
2018,4,15,9,15,843.5,116.0,2.8,16.75,686.0,685.46,538.73
2018,4,15,9,30,858.0,119.0,2.9,17.0,728.0,735.25,575.41
2018,4,15,9,45,868.5,120.5,3.0,17.25,763.5,778.91,606.94
2018,4,15,10,0,879.0,122.0,3.1,17.5,799.0,811.34,629.18
2018,4,15,10,15,887.0,123.5,3.15,17.6,828.5,847.27,653.4
2018,4,15,10,30,895.0,125.0,3.2,17.7,858.0,880.35,675.46
2018,4,15,10,45,900.5,126.5,3.3,17.8,880.0,908.23,694.19
2018,4,15,11,0,906.0,128.0,3.4,17.9,902.0,932.81,710.69
2018,4,15,11,15,909.5,127.5,3.45,17.95,915.5,950.33,722.21
2018,4,15,11,30,913.0,127.0,3.5,18.0,929.0,964.25,731.41
2018,4,15,11,45,915.0,127.0,3.55,18.0,935.0,973.59,737.76
2018,4,15,12,0,917.0,127.0,3.6,18.0,941.0,979.19,741.71
2018,4,15,12,15,916.5,126.0,3.7,17.95,938.5,977.78,741.52
2018,4,15,12,30,916.0,125.0,3.8,17.9,936.0,972.59,738.9
2018,4,15,12,45,914.0,123.5,3.85,17.85,925.0,961.81,732.25
2018,4,15,13,0,912.0,122.0,3.9,17.8,914.0,947.33,723.17
2018,4,15,13,15,905.5,122.0,4.0,17.65,895.0,926.64,710.42
2018,4,15,13,30,899.0,122.0,4.1,17.5,876.0,902.56,695.29
2018,4,15,13,45,890.0,121.0,4.15,17.35,849.0,872.21,675.43
2018,4,15,14,0,881.0,120.0,4.2,17.2,822.0,838.89,653.37
2018,4,15,14,15,860.0,122.5,4.25,17.0,785.0,796.7,624.83
2018,4,15,14,30,839.0,125.0,4.3,16.8,748.0,761.03,600.03
2018,4,15,14,45,706.5,160.5,4.35,16.55,666.5,670.69,531.97
2018,4,15,15,0,574.0,196.0,4.4,16.3,585.0,582.67,464.53
2018,4,15,15,15,344.5,205.0,4.4,16.3,434.0,414.57,332.81
2018,4,15,15,30,115.0,214.0,4.4,16.3,283.0,251.47,201.6
2018,4,15,15,45,102.5,191.5,4.4,15.45,249.5,218.21,175.56
2018,4,15,16,0,90.0,169.0,4.4,14.6,216.0,186.26,149.89
2018,4,15,16,15,90.5,138.0,4.35,14.15,181.0,153.97,123.21
2018,4,15,16,30,91.0,107.0,4.3,13.7,146.0,121.96,96.22
2018,4,15,16,45,202.0,98.0,4.25,13.25,170.0,144.3,111.4
2018,4,15,17,0,313.0,89.0,4.2,12.8,194.0,153.0,113.05
2018,4,15,17,15,362.5,79.0,3.95,12.5,180.0,130.92,90.38
2018,4,15,17,30,412.0,69.0,3.7,12.2,166.0,102.35,64.3
2018,4,15,17,45,338.5,57.5,3.5,11.85,123.5,60.25,36.9
2018,4,15,18,0,265.0,46.0,3.3,11.5,81.0,34.67,24.62
2018,4,15,18,15,164.0,31.0,3.2,11.3,49.5,23.37,11.82
2018,4,15,18,30,63.0,16.0,3.1,11.1,18.0,12.59,0.0
2018,4,15,18,45,31.5,8.0,2.95,10.95,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.25,9.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.3,9.7,4.0,0.0,0.0
2018,4,16,5,45,24.0,16.5,1.35,9.9,18.0,12.98,0.0
2018,4,16,6,0,39.0,29.0,1.4,10.1,32.0,21.75,11.09
2018,4,16,6,15,48.5,47.5,1.55,10.25,54.5,34.87,25.04
2018,4,16,6,30,58.0,66.0,1.7,10.4,77.0,52.07,37.58
2018,4,16,6,45,72.5,68.0,1.8,10.55,86.0,61.41,44.38
2018,4,16,7,0,87.0,70.0,1.9,10.7,95.0,71.51,52.47
2018,4,16,7,15,43.5,52.5,2.05,10.75,65.0,53.58,39.22
2018,4,16,7,30,0.0,35.0,2.2,10.8,35.0,26.72,17.58
2018,4,16,7,45,0.0,29.0,2.3,10.9,29.0,22.13,13.55
2018,4,16,8,0,0.0,23.0,2.4,11.0,23.0,17.56,9.54
2018,4,16,8,15,1.5,58.0,2.55,11.05,59.0,45.18,33.19
2018,4,16,8,30,3.0,93.0,2.7,11.1,95.0,73.19,56.87
2018,4,16,8,45,8.0,124.0,2.85,11.2,129.0,100.66,79.83
2018,4,16,9,0,13.0,155.0,3.0,11.3,163.0,128.95,103.25
2018,4,16,9,15,84.5,214.5,3.05,11.4,274.0,244.8,199.35
2018,4,16,9,30,156.0,274.0,3.1,11.5,385.0,352.82,286.49
2018,4,16,9,45,116.0,232.0,3.2,11.55,317.0,292.95,237.8
2018,4,16,10,0,76.0,190.0,3.3,11.6,249.0,229.22,185.8
2018,4,16,10,15,64.5,254.5,3.3,11.65,306.0,267.23,215.72
2018,4,16,10,30,53.0,319.0,3.3,11.7,363.0,317.95,255.0
2018,4,16,10,45,131.0,369.0,3.35,11.7,480.5,449.99,359.69
2018,4,16,11,0,209.0,419.0,3.4,11.7,598.0,569.07,451.24
2018,4,16,11,15,255.0,409.5,3.4,11.7,631.5,623.71,492.37
2018,4,16,11,30,301.0,400.0,3.4,11.7,665.0,660.88,520.74
2018,4,16,11,45,205.5,372.5,3.4,11.65,554.0,532.45,422.74
2018,4,16,12,0,110.0,345.0,3.4,11.6,443.0,419.89,334.73
2018,4,16,12,15,159.0,347.0,3.4,11.6,488.5,466.82,372.92
2018,4,16,12,30,208.0,349.0,3.4,11.6,534.0,530.6,422.6
2018,4,16,12,45,454.5,279.0,3.4,11.55,677.0,704.84,559.44
2018,4,16,13,0,701.0,209.0,3.4,11.5,820.0,859.27,676.06
2018,4,16,13,15,424.5,280.5,3.45,11.5,648.5,664.02,527.03
2018,4,16,13,30,148.0,352.0,3.5,11.5,477.0,448.58,358.24
2018,4,16,13,45,78.5,274.5,3.5,11.5,340.5,314.47,253.04
2018,4,16,14,0,9.0,197.0,3.5,11.5,204.0,162.86,129.65
2018,4,16,14,15,57.0,237.0,3.5,11.4,279.5,243.25,196.91
2018,4,16,14,30,105.0,277.0,3.5,11.3,355.0,325.02,263.59
2018,4,16,14,45,296.5,250.5,3.5,11.2,455.5,441.89,359.89
2018,4,16,15,0,488.0,224.0,3.5,11.1,556.0,542.67,440.21
2018,4,16,15,15,646.0,166.0,3.5,11.1,575.5,569.05,461.13
2018,4,16,15,30,804.0,108.0,3.5,11.1,595.0,570.57,461.81
2018,4,16,15,45,790.0,102.5,3.5,10.9,548.5,515.88,416.85
2018,4,16,16,0,776.0,97.0,3.5,10.7,502.0,460.64,370.3
2018,4,16,16,15,748.5,92.0,3.45,10.55,450.5,400.08,318.03
2018,4,16,16,30,721.0,87.0,3.4,10.4,399.0,339.74,264.66
2018,4,16,16,45,652.0,83.5,3.3,10.25,337.5,271.47,204.97
2018,4,16,17,0,583.0,80.0,3.2,10.1,276.0,210.24,151.52
2018,4,16,17,15,547.5,70.0,2.95,9.85,229.0,156.7,104.76
2018,4,16,17,30,512.0,60.0,2.7,9.6,182.0,107.08,64.82
2018,4,16,17,45,426.0,51.0,2.5,9.4,135.0,60.16,35.54
2018,4,16,18,0,340.0,42.0,2.3,9.2,88.0,34.26,24.59
2018,4,16,18,15,223.0,29.5,2.15,9.0,54.5,22.51,11.8
2018,4,16,18,30,106.0,17.0,2.0,8.8,21.0,13.38,0.0
2018,4,16,18,45,53.0,8.5,1.85,8.65,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.0,6.9,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.9,7.3,5.0,0.0,0.0
2018,4,17,5,45,132.5,19.0,0.85,7.75,30.0,14.95,0.0
2018,4,17,6,0,241.0,33.0,0.8,8.2,55.0,25.12,14.49
2018,4,17,6,15,354.0,45.0,0.85,8.7,100.5,36.76,27.01
2018,4,17,6,30,467.0,57.0,0.9,9.2,146.0,67.66,40.75
2018,4,17,6,45,536.5,65.5,0.95,9.7,198.0,115.06,70.47
2018,4,17,7,0,606.0,74.0,1.0,10.2,250.0,170.81,113.64
2018,4,17,7,15,653.5,80.0,1.05,10.65,304.0,227.29,161.84
2018,4,17,7,30,701.0,86.0,1.1,11.1,358.0,288.64,215.21
2018,4,17,7,45,734.5,90.5,1.15,11.55,411.5,348.24,267.22
2018,4,17,8,0,768.0,95.0,1.2,12.0,465.0,411.23,320.71
2018,4,17,8,15,792.5,99.0,1.25,12.45,516.0,470.46,369.82
2018,4,17,8,30,817.0,103.0,1.3,12.9,567.0,530.44,417.88
2018,4,17,8,45,835.0,106.5,1.3,13.35,614.5,586.69,461.25
2018,4,17,9,0,853.0,110.0,1.3,13.8,662.0,642.38,502.68
2018,4,17,9,15,868.0,112.0,1.3,14.15,704.5,693.76,539.86
2018,4,17,9,30,883.0,114.0,1.3,14.5,747.0,736.98,570.38
2018,4,17,9,45,895.0,115.5,1.25,14.9,784.0,781.54,600.21
2018,4,17,10,0,907.0,117.0,1.2,15.3,821.0,823.84,626.42
2018,4,17,10,15,913.0,119.0,1.15,15.55,850.0,859.28,647.63
2018,4,17,10,30,919.0,121.0,1.1,15.8,879.0,891.66,666.56
2018,4,17,10,45,922.5,123.0,1.1,16.1,900.5,918.67,682.45
2018,4,17,11,0,926.0,125.0,1.1,16.4,922.0,942.2,696.06
2018,4,17,11,15,928.0,126.0,1.1,16.55,935.5,959.9,706.31
2018,4,17,11,30,930.0,127.0,1.1,16.7,949.0,973.9,714.31
2018,4,17,11,45,929.5,128.0,1.1,16.9,954.0,981.86,718.43
2018,4,17,12,0,929.0,129.0,1.1,17.1,959.0,985.99,720.3
2018,4,17,12,15,929.0,128.5,1.15,17.2,957.0,985.39,720.51
2018,4,17,12,30,929.0,128.0,1.2,17.3,955.0,980.98,718.43
2018,4,17,12,45,927.0,127.0,1.2,17.4,944.5,970.48,711.73
2018,4,17,13,0,925.0,126.0,1.2,17.5,934.0,956.25,702.8
2018,4,17,13,15,918.0,127.0,1.25,17.5,915.5,935.78,691.02
2018,4,17,13,30,911.0,128.0,1.3,17.5,897.0,911.9,677.02
2018,4,17,13,45,901.0,128.5,1.3,17.5,870.0,881.8,658.14
2018,4,17,14,0,891.0,129.0,1.3,17.5,843.0,848.73,637.25
2018,4,17,14,15,880.0,127.5,1.35,17.4,809.5,819.48,619.69
2018,4,17,14,30,869.0,126.0,1.4,17.3,776.0,777.71,592.26
2018,4,17,14,45,853.0,125.0,1.45,17.15,735.5,730.66,560.23
2018,4,17,15,0,837.0,124.0,1.5,17.0,695.0,682.01,526.14
2018,4,17,15,15,819.5,120.5,1.5,17.0,650.0,628.8,487.1
2018,4,17,15,30,802.0,117.0,1.5,17.0,605.0,574.77,446.32
2018,4,17,15,45,779.0,113.0,1.7,16.55,555.5,516.94,403.07
2018,4,17,16,0,756.0,109.0,1.9,16.1,506.0,459.19,357.85
2018,4,17,16,15,725.5,104.5,1.9,15.75,454.0,398.53,307.93
2018,4,17,16,30,695.0,100.0,1.9,15.4,402.0,339.74,258.07
2018,4,17,16,45,625.0,94.5,1.9,15.0,339.5,270.91,200.3
2018,4,17,17,0,555.0,89.0,1.9,14.6,277.0,209.36,148.54
2018,4,17,17,15,456.5,81.0,1.8,13.95,218.0,145.32,97.33
2018,4,17,17,30,358.0,73.0,1.7,13.3,159.0,96.72,61.76
2018,4,17,17,45,256.0,59.5,1.6,12.65,113.0,55.74,35.9
2018,4,17,18,0,154.0,46.0,1.5,12.0,67.0,34.25,24.35
2018,4,17,18,15,101.5,30.0,1.5,11.55,41.5,22.52,12.04
2018,4,17,18,30,49.0,14.0,1.5,11.1,16.0,11.02,0.0
2018,4,17,18,45,24.5,7.0,1.5,10.7,8.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.95,8.75,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,9.0,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.85,9.2,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.8,9.4,14.0,10.64,3.06
2018,4,18,6,15,0.0,21.5,0.9,9.7,21.5,16.36,8.91
2018,4,18,6,30,0.0,29.0,1.0,10.0,29.0,22.1,13.5
2018,4,18,6,45,0.0,37.5,1.15,10.3,37.5,28.62,19.31
2018,4,18,7,0,0.0,46.0,1.3,10.6,46.0,35.16,25.02
2018,4,18,7,15,0.5,71.0,1.25,10.8,71.0,54.56,41.75
2018,4,18,7,30,1.0,96.0,1.2,11.0,96.0,74.01,58.27
2018,4,18,7,45,0.5,105.0,1.15,11.15,105.0,81.01,63.99
2018,4,18,8,0,0.0,114.0,1.1,11.3,114.0,87.97,69.62
2018,4,18,8,15,0.0,115.0,1.05,11.6,115.0,88.85,70.01
2018,4,18,8,30,0.0,116.0,1.0,11.9,116.0,89.7,70.41
2018,4,18,8,45,0.5,135.5,1.0,12.2,136.0,105.48,83.23
2018,4,18,9,0,1.0,155.0,1.0,12.5,156.0,121.47,96.04
2018,4,18,9,15,51.0,223.0,1.05,12.85,260.0,218.19,174.91
2018,4,18,9,30,101.0,291.0,1.1,13.2,364.0,327.93,260.98
2018,4,18,9,45,202.0,321.5,1.1,13.55,476.0,435.1,343.21
2018,4,18,10,0,303.0,352.0,1.1,13.9,588.0,563.69,437.92
2018,4,18,10,15,314.5,364.5,1.2,14.15,617.5,596.31,460.35
2018,4,18,10,30,326.0,377.0,1.3,14.4,647.0,628.34,483.09
2018,4,18,10,45,323.5,389.5,1.35,14.65,663.0,647.64,495.96
2018,4,18,11,0,321.0,402.0,1.4,14.9,679.0,665.38,507.77
2018,4,18,11,15,281.5,415.0,1.5,15.0,661.0,649.03,495.39
2018,4,18,11,30,242.0,428.0,1.6,15.1,643.0,630.13,481.37
2018,4,18,11,45,178.0,430.0,1.7,15.25,588.5,558.54,428.96
2018,4,18,12,0,114.0,432.0,1.8,15.4,534.0,502.89,387.24
2018,4,18,12,15,83.5,414.5,1.85,15.45,489.0,439.77,340.43
2018,4,18,12,30,53.0,397.0,1.9,15.5,444.0,395.1,306.58
2018,4,18,12,45,45.0,377.0,2.0,15.55,416.5,368.52,286.82
2018,4,18,13,0,37.0,357.0,2.1,15.6,389.0,341.95,266.79
2018,4,18,13,15,30.5,331.0,2.15,15.6,357.0,311.37,243.56
2018,4,18,13,30,24.0,305.0,2.2,15.6,325.0,281.11,220.37
2018,4,18,13,45,23.0,282.0,2.25,15.65,301.0,258.5,203.1
2018,4,18,14,0,22.0,259.0,2.3,15.7,277.0,236.06,185.81
2018,4,18,14,15,16.5,239.0,2.35,15.6,252.0,202.51,159.51
2018,4,18,14,30,11.0,219.0,2.4,15.5,227.0,181.23,142.78
2018,4,18,14,45,83.0,248.5,2.4,15.4,305.5,264.91,211.45
2018,4,18,15,0,155.0,278.0,2.4,15.3,384.0,344.9,275.26
2018,4,18,15,15,348.5,230.5,2.4,15.3,449.0,422.09,337.19
2018,4,18,15,30,542.0,183.0,2.4,15.3,514.0,480.52,382.02
2018,4,18,15,45,672.0,138.0,2.4,14.85,515.0,482.61,382.25
2018,4,18,16,0,802.0,93.0,2.4,14.4,516.0,463.17,364.21
2018,4,18,16,15,789.0,87.0,2.35,14.05,468.0,406.37,315.8
2018,4,18,16,30,776.0,81.0,2.3,13.7,420.0,349.42,265.91
2018,4,18,16,45,738.5,76.0,2.25,13.35,365.5,286.49,210.7
2018,4,18,17,0,701.0,71.0,2.2,13.0,311.0,224.76,156.36
2018,4,18,17,15,645.0,65.5,1.95,12.3,257.0,164.94,105.99
2018,4,18,17,30,589.0,60.0,1.7,11.6,203.0,111.31,65.07
2018,4,18,17,45,502.5,51.5,1.5,10.9,152.5,60.54,35.27
2018,4,18,18,0,416.0,43.0,1.3,10.2,102.0,35.44,25.65
2018,4,18,18,15,266.0,30.0,1.25,9.75,62.0,24.62,14.17
2018,4,18,18,30,116.0,17.0,1.2,9.3,22.0,13.38,0.0
2018,4,18,18,45,58.0,8.5,1.2,8.9,11.0,6.69,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,22.0,3.5,1.3,7.75,3.5,0.0,0.0
2018,4,19,5,30,44.0,7.0,1.5,8.2,7.0,5.51,0.0
2018,4,19,5,45,79.0,19.5,1.7,8.6,25.0,14.71,0.0
2018,4,19,6,0,114.0,32.0,1.9,9.0,43.0,24.07,14.39
2018,4,19,6,15,279.0,44.5,2.0,9.5,94.0,33.74,24.35
2018,4,19,6,30,444.0,57.0,2.1,10.0,145.0,65.32,39.73
2018,4,19,6,45,545.0,62.0,2.2,10.45,202.5,111.52,67.2
2018,4,19,7,0,646.0,67.0,2.3,10.9,260.0,169.8,111.05
2018,4,19,7,15,688.5,72.5,2.4,11.4,314.0,226.71,160.19
2018,4,19,7,30,731.0,78.0,2.5,11.9,368.0,289.6,215.67
2018,4,19,7,45,760.0,82.5,2.6,12.45,420.5,348.67,268.16
2018,4,19,8,0,789.0,87.0,2.7,13.0,473.0,409.63,321.08
2018,4,19,8,15,810.5,90.5,2.8,13.4,523.0,467.78,370.63
2018,4,19,8,30,832.0,94.0,2.9,13.8,573.0,526.32,418.97
2018,4,19,8,45,849.0,96.5,2.95,14.25,619.5,581.44,463.03
2018,4,19,9,0,866.0,99.0,3.0,14.7,666.0,631.67,502.16
2018,4,19,9,15,879.0,101.5,3.0,15.0,708.0,681.57,539.93
2018,4,19,9,30,892.0,104.0,3.0,15.3,750.0,729.8,575.42
2018,4,19,9,45,901.5,106.0,3.0,15.65,785.5,773.06,606.33
2018,4,19,10,0,911.0,108.0,3.0,16.0,821.0,813.87,633.51
2018,4,19,10,15,918.5,109.5,3.0,16.2,850.5,849.95,657.3
2018,4,19,10,30,926.0,111.0,3.0,16.4,880.0,883.05,678.84
2018,4,19,10,45,931.0,111.5,3.0,16.65,901.5,909.92,695.82
2018,4,19,11,0,936.0,112.0,3.0,16.9,923.0,933.37,710.44
2018,4,19,11,15,939.0,113.0,3.05,17.05,937.5,951.96,722.43
2018,4,19,11,30,942.0,114.0,3.1,17.2,952.0,966.84,732.0
2018,4,19,11,45,943.5,114.0,3.1,17.35,958.0,975.66,737.19
2018,4,19,12,0,945.0,114.0,3.1,17.5,964.0,980.64,739.94
2018,4,19,12,15,870.5,149.0,3.15,17.55,930.5,943.99,715.25
2018,4,19,12,30,796.0,184.0,3.2,17.6,897.0,920.14,699.57
2018,4,19,12,45,794.5,182.5,3.25,17.65,887.5,910.31,693.46
2018,4,19,13,0,793.0,181.0,3.3,17.7,878.0,897.09,684.97
2018,4,19,13,15,857.0,149.0,3.35,17.65,888.5,909.4,694.55
2018,4,19,13,30,921.0,117.0,3.4,17.6,899.0,903.84,691.67
2018,4,19,13,45,916.5,115.0,3.4,17.6,873.5,875.77,672.89
2018,4,19,14,0,912.0,113.0,3.4,17.6,848.0,844.44,651.95
2018,4,19,14,15,903.0,111.0,3.35,17.5,815.0,806.54,626.22
2018,4,19,14,30,894.0,109.0,3.3,17.4,782.0,766.0,598.01
2018,4,19,14,45,882.0,107.5,3.3,17.3,743.0,721.41,565.5
2018,4,19,15,0,870.0,106.0,3.3,17.2,704.0,674.85,530.79
2018,4,19,15,15,854.5,103.0,3.3,17.2,659.0,627.37,494.23
2018,4,19,15,30,839.0,100.0,3.3,17.2,614.0,573.6,452.04
2018,4,19,15,45,816.0,97.5,3.15,16.85,564.5,515.72,405.72
2018,4,19,16,0,793.0,95.0,3.0,16.5,515.0,458.09,358.26
2018,4,19,16,15,761.5,92.0,2.9,16.2,462.5,397.23,307.05
2018,4,19,16,30,730.0,89.0,2.8,15.9,410.0,336.78,254.95
2018,4,19,16,45,689.0,84.0,2.7,15.6,356.0,275.26,201.43
2018,4,19,17,0,648.0,79.0,2.6,15.3,302.0,217.49,151.06
2018,4,19,17,15,589.0,73.0,2.4,14.6,249.5,160.04,103.52
2018,4,19,17,30,530.0,67.0,2.2,13.9,197.0,109.23,65.49
2018,4,19,17,45,441.0,57.5,2.0,13.25,148.0,61.48,37.76
2018,4,19,18,0,352.0,48.0,1.8,12.6,99.0,39.17,28.67
2018,4,19,18,15,229.5,33.5,1.75,12.15,61.5,25.45,14.95
2018,4,19,18,30,107.0,19.0,1.7,11.7,24.0,14.39,0.0
2018,4,19,18,45,53.5,9.5,1.65,11.2,12.0,7.47,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.15,9.55,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.1,10.1,8.0,6.29,0.0
2018,4,20,5,45,155.0,23.0,1.05,10.6,36.5,17.44,0.0
2018,4,20,6,0,268.0,38.0,1.0,11.1,65.0,28.87,18.55
2018,4,20,6,15,369.5,48.0,1.05,11.65,109.5,39.09,28.92
2018,4,20,6,30,471.0,58.0,1.1,12.2,154.0,66.66,40.14
2018,4,20,6,45,540.5,65.5,1.1,12.75,206.0,113.11,68.16
2018,4,20,7,0,610.0,73.0,1.1,13.3,258.0,167.83,109.61
2018,4,20,7,15,655.5,78.0,1.1,13.9,311.0,222.81,155.82
2018,4,20,7,30,701.0,83.0,1.1,14.5,364.0,282.35,206.91
2018,4,20,7,45,734.5,87.0,1.15,15.1,417.0,342.54,258.58
2018,4,20,8,0,768.0,91.0,1.2,15.7,470.0,403.36,309.58
2018,4,20,8,15,791.5,94.5,1.3,16.3,520.0,461.21,357.14
2018,4,20,8,30,815.0,98.0,1.4,16.9,570.0,519.7,403.65
2018,4,20,8,45,833.0,100.5,1.5,17.5,616.5,574.47,445.94
2018,4,20,9,0,851.0,103.0,1.6,18.1,663.0,628.65,486.5
2018,4,20,9,15,866.5,104.0,1.7,18.45,704.5,673.72,520.02
2018,4,20,9,30,882.0,105.0,1.8,18.8,746.0,721.66,554.71
2018,4,20,9,45,895.5,104.0,1.9,19.2,782.0,764.55,585.02
2018,4,20,10,0,909.0,103.0,2.0,19.6,818.0,805.28,611.96
2018,4,20,10,15,915.5,104.5,2.1,19.9,846.5,840.4,634.9
2018,4,20,10,30,922.0,106.0,2.2,20.2,875.0,872.48,655.7
2018,4,20,10,45,926.5,107.5,2.3,20.5,896.5,899.68,673.17
2018,4,20,11,0,931.0,109.0,2.4,20.8,918.0,923.44,688.36
2018,4,20,11,15,933.5,109.5,2.45,20.95,931.5,940.96,699.39
2018,4,20,11,30,936.0,110.0,2.5,21.1,945.0,954.78,708.1
2018,4,20,11,45,935.5,110.5,2.55,21.3,949.5,962.14,712.52
2018,4,20,12,0,935.0,111.0,2.6,21.5,954.0,965.67,714.58
2018,4,20,12,15,934.5,110.5,2.6,21.5,951.5,964.45,713.74
2018,4,20,12,30,934.0,110.0,2.6,21.5,949.0,959.4,710.54
2018,4,20,12,45,932.5,109.5,2.65,21.55,939.0,949.65,704.69
2018,4,20,13,0,931.0,109.0,2.7,21.6,929.0,936.16,696.45
2018,4,20,13,15,926.5,108.0,2.75,21.5,910.5,915.9,684.15
2018,4,20,13,30,922.0,107.0,2.8,21.4,892.0,892.13,669.52
2018,4,20,13,45,916.0,106.0,2.85,21.35,866.5,863.73,651.58
2018,4,20,14,0,910.0,105.0,2.9,21.3,841.0,832.17,631.36
2018,4,20,14,15,901.0,104.0,2.95,21.05,808.5,795.3,607.76
2018,4,20,14,30,892.0,103.0,3.0,20.8,776.0,755.81,581.63
2018,4,20,14,45,880.5,101.0,3.0,20.6,737.0,711.24,549.82
2018,4,20,15,0,869.0,99.0,3.0,20.4,698.0,664.69,515.81
2018,4,20,15,15,854.0,96.5,3.0,20.4,654.0,613.84,477.33
2018,4,20,15,30,839.0,94.0,3.0,20.4,610.0,564.86,439.12
2018,4,20,15,45,820.0,91.0,3.0,19.7,562.0,508.7,395.49
2018,4,20,16,0,801.0,88.0,3.0,19.0,514.0,452.41,350.2
2018,4,20,16,15,775.0,84.5,2.95,18.45,463.0,393.06,300.77
2018,4,20,16,30,749.0,81.0,2.9,17.9,412.0,335.0,250.95
2018,4,20,16,45,712.5,76.0,2.8,17.35,359.0,274.25,198.3
2018,4,20,17,0,676.0,71.0,2.7,16.8,306.0,214.5,146.48
2018,4,20,17,15,624.5,65.5,2.45,16.0,254.0,157.35,99.15
2018,4,20,17,30,573.0,60.0,2.2,15.2,202.0,105.84,60.86
2018,4,20,17,45,494.5,51.5,1.95,14.45,153.0,56.93,33.47
2018,4,20,18,0,416.0,43.0,1.7,13.7,104.0,35.35,25.27
2018,4,20,18,15,287.0,31.0,1.65,13.1,65.5,25.46,15.13
2018,4,20,18,30,158.0,19.0,1.6,12.5,27.0,14.51,0.0
2018,4,20,18,45,79.0,9.5,1.5,11.9,13.5,7.47,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.2,9.25,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.9,10.0,7.08,0.0
2018,4,21,5,45,191.0,22.0,1.4,10.5,39.5,18.12,0.0
2018,4,21,6,0,319.0,35.0,1.5,11.1,69.0,28.82,18.75
2018,4,21,6,15,415.0,44.5,1.5,11.65,114.5,36.43,26.63
2018,4,21,6,30,511.0,54.0,1.5,12.2,160.0,64.45,37.63
2018,4,21,6,45,574.0,60.5,1.5,12.75,211.5,111.72,65.72
2018,4,21,7,0,637.0,67.0,1.5,13.3,263.0,166.33,107.27
2018,4,21,7,15,679.5,72.5,1.4,13.85,316.5,222.43,154.73
2018,4,21,7,30,722.0,78.0,1.3,14.4,370.0,284.61,208.27
2018,4,21,7,45,752.0,82.0,1.2,14.95,422.0,342.79,258.43
2018,4,21,8,0,782.0,86.0,1.1,15.5,474.0,402.97,308.74
2018,4,21,8,15,803.5,89.0,1.0,16.1,523.5,460.0,354.8
2018,4,21,8,30,825.0,92.0,0.9,16.7,573.0,517.42,399.13
2018,4,21,8,45,841.5,95.0,0.8,17.35,619.0,572.12,439.36
2018,4,21,9,0,858.0,98.0,0.7,18.0,665.0,622.1,474.45
2018,4,21,9,15,872.0,99.5,0.75,18.7,706.5,671.12,508.96
2018,4,21,9,30,886.0,101.0,0.8,19.4,748.0,718.57,541.35
2018,4,21,9,45,896.5,101.0,0.8,20.15,782.5,760.22,568.14
2018,4,21,10,0,907.0,101.0,0.8,20.9,817.0,799.51,591.4
2018,4,21,10,15,913.0,103.0,0.85,21.55,845.5,834.53,612.32
2018,4,21,10,30,919.0,105.0,0.9,22.2,874.0,866.51,631.11
2018,4,21,10,45,923.5,106.5,1.0,22.85,895.5,893.53,647.43
2018,4,21,11,0,928.0,108.0,1.1,23.5,917.0,917.15,661.56
2018,4,21,11,15,931.0,108.0,1.1,23.8,930.5,934.5,671.04
2018,4,21,11,30,934.0,108.0,1.1,24.1,944.0,948.2,678.32
2018,4,21,11,45,934.5,108.5,1.15,24.4,949.5,956.38,683.09
2018,4,21,12,0,935.0,109.0,1.2,24.7,955.0,960.76,685.65
2018,4,21,12,15,934.5,109.5,1.2,24.8,953.0,960.42,685.12
2018,4,21,12,30,934.0,110.0,1.2,24.9,951.0,956.27,682.39
2018,4,21,12,45,931.0,109.5,1.25,25.0,940.0,945.16,676.22
2018,4,21,13,0,928.0,109.0,1.3,25.1,929.0,930.34,667.84
2018,4,21,13,15,922.5,108.5,1.35,25.05,910.0,909.72,656.2
2018,4,21,13,30,917.0,108.0,1.4,25.0,891.0,885.66,642.35
2018,4,21,13,45,909.5,107.5,1.45,24.9,865.0,856.63,625.33
2018,4,21,14,0,902.0,107.0,1.5,24.8,839.0,824.54,606.16
2018,4,21,14,15,892.0,106.5,1.6,24.6,806.5,787.67,584.29
2018,4,21,14,30,882.0,106.0,1.7,24.4,774.0,748.25,559.61
2018,4,21,14,45,869.0,105.0,1.75,24.2,735.0,704.01,529.64
2018,4,21,15,0,856.0,104.0,1.8,24.0,696.0,657.93,497.51
2018,4,21,15,15,840.5,101.5,1.8,24.0,652.0,611.43,463.36
2018,4,21,15,30,825.0,99.0,1.8,24.0,608.0,558.98,424.0
2018,4,21,15,45,803.5,96.5,1.9,23.25,560.0,502.77,382.22
2018,4,21,16,0,782.0,94.0,2.0,22.5,512.0,446.71,338.76
2018,4,21,16,15,751.5,91.0,1.95,21.95,460.5,387.13,290.46
2018,4,21,16,30,721.0,88.0,1.9,21.4,409.0,327.74,240.99
2018,4,21,16,45,680.5,83.5,1.85,20.8,356.0,267.68,190.4
2018,4,21,17,0,640.0,79.0,1.8,20.2,303.0,211.3,142.74
2018,4,21,17,15,586.5,72.5,1.7,19.35,251.5,155.23,97.56
2018,4,21,17,30,533.0,66.0,1.6,18.5,200.0,105.12,61.28
2018,4,21,17,45,454.5,57.0,1.45,17.6,152.0,58.51,35.8
2018,4,21,18,0,376.0,48.0,1.3,16.7,104.0,39.19,28.29
2018,4,21,18,15,260.5,35.0,1.3,16.1,66.5,26.69,16.12
2018,4,21,18,30,145.0,22.0,1.3,15.5,29.0,16.68,0.0
2018,4,21,18,45,72.5,11.0,1.25,14.9,14.5,8.65,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,5,15,27.0,5.0,1.2,10.2,5.5,0.0,0.0
2018,4,22,5,30,54.0,10.0,1.2,10.8,11.0,7.87,0.0
2018,4,22,5,45,181.5,25.0,1.2,11.35,42.5,19.0,0.68
2018,4,22,6,0,309.0,40.0,1.2,11.9,74.0,32.96,22.4
2018,4,22,6,15,410.5,50.0,1.25,12.5,121.0,40.85,30.47
2018,4,22,6,30,512.0,60.0,1.3,13.1,168.0,68.62,41.31
2018,4,22,6,45,577.0,67.5,1.35,13.65,221.5,116.92,69.84
2018,4,22,7,0,642.0,75.0,1.4,14.2,275.0,172.87,112.02
2018,4,22,7,15,686.0,80.5,1.35,14.85,329.5,229.67,159.56
2018,4,22,7,30,730.0,86.0,1.3,15.5,384.0,290.8,211.82
2018,4,22,7,45,761.5,90.0,1.25,16.15,437.5,351.86,263.9
2018,4,22,8,0,793.0,94.0,1.2,16.8,491.0,413.16,314.78
2018,4,22,8,15,814.5,98.0,1.1,17.4,541.5,471.71,361.73
2018,4,22,8,30,836.0,102.0,1.0,18.0,592.0,530.63,406.9
2018,4,22,8,45,848.0,107.0,0.95,18.55,637.5,585.24,447.4
2018,4,22,9,0,860.0,112.0,0.9,19.1,683.0,638.68,485.38
2018,4,22,9,15,851.5,122.5,0.85,19.7,717.0,682.54,514.92
2018,4,22,9,30,843.0,133.0,0.8,20.3,751.0,722.97,540.97
2018,4,22,9,45,873.0,128.0,0.75,20.85,794.5,773.46,573.45
2018,4,22,10,0,903.0,123.0,0.7,21.4,838.0,814.3,598.15
2018,4,22,10,15,913.0,123.5,0.7,21.9,868.5,850.91,619.36
2018,4,22,10,30,923.0,124.0,0.7,22.4,899.0,884.69,638.51
2018,4,22,10,45,925.5,125.5,0.75,22.9,919.0,910.01,653.08
2018,4,22,11,0,928.0,127.0,0.8,23.4,939.0,931.81,665.53
2018,4,22,11,15,846.5,172.5,0.9,23.6,922.0,930.0,664.97
2018,4,22,11,30,765.0,218.0,1.0,23.8,905.0,918.9,658.74
2018,4,22,11,45,686.5,265.0,1.05,23.95,884.0,897.1,643.43
2018,4,22,12,0,608.0,312.0,1.1,24.1,863.0,868.2,623.64
2018,4,22,12,15,590.5,317.0,1.15,24.15,851.0,856.63,616.82
2018,4,22,12,30,573.0,322.0,1.2,24.2,839.0,842.23,607.93
2018,4,22,12,45,628.0,290.0,1.25,24.3,851.0,858.34,620.42
2018,4,22,13,0,683.0,258.0,1.3,24.4,863.0,870.25,629.82
2018,4,22,13,15,757.5,213.5,1.35,24.4,872.0,881.74,639.76
2018,4,22,13,30,832.0,169.0,1.4,24.4,881.0,878.87,639.7
2018,4,22,13,45,873.5,143.0,1.4,24.45,871.0,867.48,632.89
2018,4,22,14,0,915.0,117.0,1.4,24.5,861.0,840.84,616.27
2018,4,22,14,15,906.5,115.0,1.45,24.4,828.0,803.32,593.43
2018,4,22,14,30,898.0,113.0,1.5,24.3,795.0,763.11,567.59
2018,4,22,14,45,886.0,111.0,1.55,24.2,755.5,718.04,537.22
2018,4,22,15,0,874.0,109.0,1.6,24.1,716.0,671.0,504.59
2018,4,22,15,15,858.5,107.0,1.6,24.1,671.5,624.38,470.61
2018,4,22,15,30,843.0,105.0,1.6,24.1,627.0,571.55,431.26
2018,4,22,15,45,821.5,101.5,1.55,23.65,577.5,513.53,387.42
2018,4,22,16,0,800.0,98.0,1.5,23.2,528.0,455.64,342.19
2018,4,22,16,15,771.5,95.0,1.45,22.75,476.0,395.92,294.17
2018,4,22,16,30,743.0,92.0,1.4,22.3,424.0,336.12,244.73
2018,4,22,16,45,704.0,86.5,1.35,21.85,369.5,274.4,193.17
2018,4,22,17,0,665.0,81.0,1.3,21.4,315.0,216.19,144.39
2018,4,22,17,15,600.5,75.0,1.25,20.3,260.0,157.49,98.23
2018,4,22,17,30,536.0,69.0,1.2,19.2,205.0,106.08,62.02
2018,4,22,17,45,451.5,59.0,1.15,18.15,155.0,58.55,36.55
2018,4,22,18,0,367.0,49.0,1.1,17.1,105.0,39.91,28.91
2018,4,22,18,15,252.5,36.0,1.1,16.5,67.5,27.38,16.85
2018,4,22,18,30,138.0,23.0,1.1,15.9,30.0,17.4,0.0
2018,4,22,18,45,69.0,11.5,1.1,15.25,15.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,15,15.0,5.0,0.95,11.5,5.5,0.0,0.0
2018,4,23,5,30,30.0,10.0,1.0,11.9,11.0,7.87,0.0
2018,4,23,5,45,116.0,28.0,1.0,12.3,40.0,20.81,4.03
2018,4,23,6,0,202.0,46.0,1.0,12.7,69.0,34.28,23.64
2018,4,23,6,15,282.0,58.0,1.05,13.2,108.5,43.23,32.54
2018,4,23,6,30,362.0,70.0,1.1,13.7,148.0,66.63,43.17
2018,4,23,6,45,423.0,82.5,1.1,14.2,197.5,108.95,69.47
2018,4,23,7,0,484.0,95.0,1.1,14.7,247.0,158.53,106.76
2018,4,23,7,15,524.5,105.5,1.05,15.45,298.0,208.94,148.24
2018,4,23,7,30,565.0,116.0,1.0,16.2,349.0,267.94,197.46
2018,4,23,7,45,610.0,122.0,0.9,16.9,403.5,324.68,244.22
2018,4,23,8,0,655.0,128.0,0.8,17.6,458.0,385.41,292.9
2018,4,23,8,15,694.0,132.0,0.7,18.35,513.0,445.25,339.26
2018,4,23,8,30,733.0,136.0,0.6,19.1,568.0,507.55,385.48
2018,4,23,8,45,751.0,140.5,0.55,19.8,613.0,560.69,423.72
2018,4,23,9,0,769.0,145.0,0.5,20.5,658.0,613.47,460.17
2018,4,23,9,15,796.5,141.5,0.5,21.2,701.5,662.14,493.25
2018,4,23,9,30,824.0,138.0,0.5,21.9,745.0,712.28,526.25
2018,4,23,9,45,851.5,131.0,0.5,22.6,784.0,758.35,555.61
2018,4,23,10,0,879.0,124.0,0.5,23.3,823.0,794.53,577.76
2018,4,23,10,15,886.5,126.0,0.45,23.65,852.0,829.66,597.35
2018,4,23,10,30,894.0,128.0,0.4,24.0,881.0,861.9,614.78
