Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,127.75,100.13
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,163.1,128.38
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,199.35,156.89
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,270.4,212.72
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,336.15,263.15
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,466.48,363.65
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,604.08,465.58
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,725.36,555.33
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,842.67,639.86
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,880.96,666.45
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,912.96,687.57
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,906.81,682.38
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,912.55,685.71
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,896.03,674.52
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,886.57,667.62
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,893.78,673.65
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,892.41,673.01
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,877.76,663.36
2018,5,3,13,30,925.0,112.0,2.7,19.2,924.0,858.99,651.07
2018,5,3,13,45,920.0,110.0,2.75,19.25,898.5,830.69,632.58
2018,5,3,14,0,915.0,108.0,2.8,19.3,873.0,799.21,611.83
2018,5,3,14,15,906.5,107.0,2.8,19.25,840.5,763.06,586.82
2018,5,3,14,30,898.0,106.0,2.8,19.2,808.0,724.28,558.86
2018,5,3,14,45,887.0,104.0,2.8,19.15,769.5,680.57,526.73
2018,5,3,15,0,876.0,102.0,2.8,19.1,731.0,634.87,492.37
2018,5,3,15,15,858.5,100.0,2.8,19.1,685.0,583.75,452.99
2018,5,3,15,30,841.0,98.0,2.8,19.1,639.0,533.87,413.41
2018,5,3,15,45,822.5,94.5,2.7,18.75,591.0,478.63,368.95
2018,5,3,16,0,804.0,91.0,2.6,18.4,543.0,423.25,323.07
2018,5,3,16,15,778.0,89.5,2.55,18.1,493.5,367.1,275.44
2018,5,3,16,30,752.0,88.0,2.5,17.8,444.0,312.17,227.8
2018,5,3,16,45,715.0,84.5,2.4,17.45,391.0,251.76,175.83
2018,5,3,17,0,678.0,81.0,2.3,17.1,338.0,196.74,129.14
2018,5,3,17,15,629.0,75.5,2.25,16.5,285.5,142.06,86.4
2018,5,3,17,30,580.0,70.0,2.2,15.9,233.0,92.67,54.32
2018,5,3,17,45,508.0,62.0,2.1,15.3,183.5,50.02,38.79
2018,5,3,18,0,436.0,54.0,2.0,14.7,134.0,43.9,33.09
2018,5,3,18,15,331.0,43.0,1.9,14.1,92.5,35.11,24.74
2018,5,3,18,30,226.0,32.0,1.8,13.5,51.0,24.31,12.51
2018,5,3,18,45,124.0,18.0,1.65,12.9,27.5,14.16,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.55,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,4,5,15,57.5,10.5,0.95,10.0,14.0,8.26,0.0
2018,5,4,5,30,115.0,21.0,1.1,10.4,28.0,15.91,0.0
2018,5,4,5,45,213.5,35.0,1.3,10.75,62.5,26.51,16.77
2018,5,4,6,0,312.0,49.0,1.5,11.1,97.0,37.14,27.28
2018,5,4,6,15,198.0,38.0,1.6,11.7,72.5,28.62,20.09
2018,5,4,6,30,84.0,27.0,1.7,12.3,48.0,22.86,12.91
2018,5,4,6,45,86.0,78.5,1.85,12.85,104.5,67.69,49.28
2018,5,4,7,0,88.0,130.0,2.0,13.4,161.0,111.85,85.9
2018,5,4,7,15,220.5,145.0,1.85,14.0,239.5,160.93,121.18
2018,5,4,7,30,353.0,160.0,1.7,14.6,318.0,224.24,169.37
2018,5,4,7,45,438.0,161.5,1.6,15.2,381.0,281.43,214.91
2018,5,4,8,0,523.0,163.0,1.5,15.8,444.0,342.98,263.91
2018,5,4,8,15,554.0,169.5,1.25,16.5,492.0,393.04,303.48
2018,5,4,8,30,585.0,176.0,1.0,17.2,540.0,449.96,346.53
2018,5,4,8,45,573.5,195.5,0.8,17.95,573.5,486.85,373.07
2018,5,4,9,0,562.0,215.0,0.6,18.7,607.0,526.2,399.76
2018,5,4,9,15,613.5,208.5,0.55,19.5,659.0,585.0,440.47
2018,5,4,9,30,665.0,202.0,0.5,20.3,711.0,641.29,477.98
2018,5,4,9,45,702.5,196.0,0.45,21.1,755.0,689.52,508.74
2018,5,4,10,0,740.0,190.0,0.4,21.9,799.0,737.58,538.47
2018,5,4,10,15,715.5,211.0,0.45,22.6,815.5,761.8,552.55
2018,5,4,10,30,691.0,232.0,0.5,23.3,832.0,781.64,563.81
2018,5,4,10,45,657.5,260.5,0.55,24.0,842.0,796.2,571.26
2018,5,4,11,0,624.0,289.0,0.6,24.7,852.0,805.92,575.56
2018,5,4,11,15,696.5,249.5,0.75,24.9,886.5,845.36,604.1
2018,5,4,11,30,769.0,210.0,0.9,25.1,921.0,881.22,629.88
2018,5,4,11,45,690.5,250.0,1.0,25.35,891.0,854.91,611.91
2018,5,4,12,0,612.0,290.0,1.1,25.6,861.0,822.81,590.71
2018,5,4,12,15,652.0,275.0,1.1,25.7,881.5,844.53,605.58
2018,5,4,12,30,692.0,260.0,1.1,25.8,902.0,862.74,617.52
2018,5,4,12,45,797.5,192.5,1.1,25.85,924.5,877.36,629.08
2018,5,4,13,0,903.0,125.0,1.1,25.9,947.0,883.48,633.01
2018,5,4,13,15,900.0,124.0,1.15,25.9,929.5,865.06,622.34
2018,5,4,13,30,897.0,123.0,1.2,25.9,912.0,843.24,609.74
2018,5,4,13,45,892.5,120.5,1.2,25.85,887.0,815.64,592.82
2018,5,4,14,0,888.0,118.0,1.2,25.8,862.0,784.93,573.82
2018,5,4,14,15,879.0,117.0,1.35,25.65,830.0,749.32,552.02
2018,5,4,14,30,870.0,116.0,1.5,25.5,798.0,711.2,527.61
2018,5,4,14,45,843.0,120.0,1.6,25.35,754.5,669.02,498.77
2018,5,4,15,0,816.0,124.0,1.7,25.2,711.0,619.98,464.38
2018,5,4,15,15,802.0,118.5,1.7,25.2,666.5,569.39,427.21
2018,5,4,15,30,788.0,113.0,1.7,25.2,622.0,517.79,388.21
2018,5,4,15,45,776.5,106.0,2.0,24.4,576.0,465.29,349.37
2018,5,4,16,0,765.0,99.0,2.3,23.6,530.0,412.07,307.9
2018,5,4,16,15,744.0,97.0,2.4,22.9,484.0,359.38,264.66
2018,5,4,16,30,723.0,95.0,2.5,22.2,438.0,305.15,219.03
2018,5,4,16,45,689.5,89.5,2.6,21.5,386.0,247.83,170.79
2018,5,4,17,0,656.0,84.0,2.7,20.8,334.0,193.37,125.52
2018,5,4,17,15,609.5,77.5,2.65,19.9,282.5,139.64,84.25
2018,5,4,17,30,563.0,71.0,2.6,19.0,231.0,90.94,53.18
2018,5,4,17,45,494.5,63.0,2.55,18.05,182.5,50.63,38.89
2018,5,4,18,0,426.0,55.0,2.5,17.1,134.0,44.58,33.37
2018,5,4,18,15,322.0,43.5,2.35,16.35,92.5,35.43,24.81
2018,5,4,18,30,218.0,32.0,2.2,15.6,51.0,24.29,12.8
2018,5,4,18,45,119.0,18.0,2.05,14.85,27.5,14.16,0.0
2018,5,4,19,0,20.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.85,13.8,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,5,5,15,1.5,7.0,1.65,11.5,7.0,5.51,0.0
2018,5,5,5,30,3.0,14.0,1.7,11.8,14.0,10.67,0.0
2018,5,5,5,45,1.5,27.5,1.75,12.05,27.5,20.98,12.14
2018,5,5,6,0,0.0,41.0,1.8,12.3,41.0,31.03,21.8
2018,5,5,6,15,3.5,61.5,1.75,12.55,62.5,45.76,35.32
2018,5,5,6,30,7.0,82.0,1.7,12.8,84.0,60.7,46.49
2018,5,5,6,45,15.0,105.5,1.7,13.1,110.5,79.45,62.0
2018,5,5,7,0,23.0,129.0,1.7,13.4,137.0,99.58,78.42
2018,5,5,7,15,31.0,151.0,1.7,13.55,164.0,120.9,95.78
2018,5,5,7,30,39.0,173.0,1.7,13.7,191.0,143.11,113.8
2018,5,5,7,45,102.5,202.0,1.75,13.85,256.0,189.77,150.41
2018,5,5,8,0,166.0,231.0,1.8,14.0,321.0,248.77,197.23
2018,5,5,8,15,195.0,253.5,1.8,14.3,368.5,290.74,230.55
2018,5,5,8,30,224.0,276.0,1.8,14.6,416.0,335.51,265.73
2018,5,5,8,45,265.5,289.5,1.85,14.95,467.0,390.0,307.95
2018,5,5,9,0,307.0,303.0,1.9,15.3,518.0,440.69,346.67
2018,5,5,9,15,386.0,294.5,1.8,16.0,580.5,498.97,390.05
2018,5,5,9,30,465.0,286.0,1.7,16.7,643.0,573.12,443.81
2018,5,5,9,45,450.5,306.5,1.6,17.4,665.0,600.61,461.19
2018,5,5,10,0,436.0,327.0,1.5,18.1,687.0,625.47,476.46
2018,5,5,10,15,438.5,338.5,1.45,18.8,710.5,653.28,494.05
2018,5,5,10,30,441.0,350.0,1.4,19.5,734.0,679.41,510.05
2018,5,5,10,45,339.5,390.0,1.3,20.2,689.5,632.0,472.69
2018,5,5,11,0,238.0,430.0,1.2,20.9,645.0,591.18,440.16
2018,5,5,11,15,265.5,428.0,1.25,21.2,671.0,617.9,459.39
2018,5,5,11,30,293.0,426.0,1.3,21.5,697.0,643.89,477.38
2018,5,5,11,45,345.5,417.5,1.3,21.8,739.0,684.59,505.46
2018,5,5,12,0,398.0,409.0,1.3,22.1,781.0,723.97,532.13
2018,5,5,12,15,276.5,433.0,1.5,21.85,691.0,639.59,473.78
2018,5,5,12,30,155.0,457.0,1.7,21.6,601.0,539.75,403.47
2018,5,5,12,45,185.0,447.5,1.85,21.3,617.5,554.67,416.85
2018,5,5,13,0,215.0,438.0,2.0,21.0,634.0,567.9,428.2
2018,5,5,13,15,257.5,422.5,2.2,20.5,653.0,597.81,452.14
2018,5,5,13,30,300.0,407.0,2.4,20.0,672.0,610.89,464.15
2018,5,5,13,45,193.0,389.5,2.6,19.45,558.0,490.12,376.5
2018,5,5,14,0,86.0,372.0,2.8,18.9,444.0,374.86,290.24
2018,5,5,14,15,59.0,304.5,2.9,18.25,353.0,293.74,229.35
2018,5,5,14,30,32.0,237.0,3.0,17.6,262.0,215.48,168.82
2018,5,5,14,45,28.0,236.0,3.15,16.95,257.0,210.03,165.29
2018,5,5,15,0,24.0,235.0,3.3,16.3,252.0,204.74,161.71
2018,5,5,15,15,21.0,230.0,3.3,16.3,244.5,190.9,150.86
2018,5,5,15,30,18.0,225.0,3.3,16.3,237.0,183.9,145.51
2018,5,5,15,45,29.0,222.5,3.45,15.55,240.0,190.15,151.31
2018,5,5,16,0,40.0,220.0,3.6,14.8,243.0,189.65,151.48
2018,5,5,16,15,108.5,204.5,3.5,14.65,258.0,202.53,160.92
2018,5,5,16,30,177.0,189.0,3.4,14.5,273.0,202.25,158.35
2018,5,5,16,45,302.5,152.5,3.3,14.35,276.5,194.78,146.64
2018,5,5,17,0,428.0,116.0,3.2,14.2,280.0,171.72,120.76
2018,5,5,17,15,467.5,97.0,3.05,13.9,251.5,132.8,86.86
2018,5,5,17,30,507.0,78.0,2.9,13.6,223.0,91.61,57.09
2018,5,5,17,45,452.5,68.5,2.75,13.35,178.5,54.48,43.1
2018,5,5,18,0,398.0,59.0,2.6,13.1,134.0,44.85,34.21
2018,5,5,18,15,300.0,47.0,2.5,12.75,93.5,35.59,25.4
2018,5,5,18,30,202.0,35.0,2.4,12.4,53.0,26.39,15.04
2018,5,5,18,45,110.0,20.0,2.3,12.05,29.0,15.74,0.0
2018,5,5,19,0,18.0,5.0,2.2,11.7,5.0,3.93,0.0
2018,5,5,19,15,9.0,2.5,2.25,11.6,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,0.5,2.0,10.45,0.5,0.0,0.0
2018,5,6,5,0,5.0,1.0,2.0,10.5,1.0,0.0,0.0
2018,5,6,5,15,47.0,12.5,2.1,10.7,15.5,9.83,0.0
2018,5,6,5,30,89.0,24.0,2.2,10.9,30.0,18.02,1.78
2018,5,6,5,45,216.5,38.0,2.3,11.1,68.5,28.68,18.86
2018,5,6,6,0,344.0,52.0,2.4,11.3,107.0,39.47,29.39
2018,5,6,6,15,370.0,64.0,2.45,11.65,143.0,48.12,37.57
2018,5,6,6,30,396.0,76.0,2.5,12.0,179.0,64.39,44.8
2018,5,6,6,45,521.0,79.0,2.5,12.3,246.0,108.21,67.09
2018,5,6,7,0,646.0,82.0,2.5,12.6,313.0,164.05,105.02
2018,5,6,7,15,690.0,86.0,2.45,13.05,367.5,218.02,149.47
2018,5,6,7,30,734.0,90.0,2.4,13.5,422.0,276.17,199.53
2018,5,6,7,45,761.5,94.0,2.35,13.95,474.0,334.98,250.94
2018,5,6,8,0,789.0,98.0,2.3,14.4,526.0,392.86,300.78
2018,5,6,8,15,793.5,105.0,2.3,14.85,569.0,444.77,345.05
2018,5,6,8,30,798.0,112.0,2.3,15.3,612.0,495.33,386.78
2018,5,6,8,45,781.0,127.5,2.35,15.75,646.0,540.37,422.96
2018,5,6,9,0,764.0,143.0,2.4,16.2,680.0,581.56,454.94
2018,5,6,9,15,816.5,130.0,2.45,16.6,733.0,637.23,497.27
2018,5,6,9,30,869.0,117.0,2.5,17.0,786.0,688.38,535.46
2018,5,6,9,45,843.5,136.5,2.55,17.4,809.0,727.24,562.67
2018,5,6,10,0,818.0,156.0,2.6,17.8,832.0,755.41,581.82
2018,5,6,10,15,804.0,171.0,2.75,18.05,853.5,783.51,601.66
2018,5,6,10,30,790.0,186.0,2.9,18.3,875.0,807.56,618.37
2018,5,6,10,45,779.5,197.5,3.0,18.55,890.5,827.55,631.87
2018,5,6,11,0,769.0,209.0,3.1,18.8,906.0,852.99,648.79
2018,5,6,11,15,734.0,234.0,3.15,18.85,906.5,858.39,651.5
2018,5,6,11,30,699.0,259.0,3.2,18.9,907.0,859.13,651.13
2018,5,6,11,45,699.5,256.5,3.3,19.0,908.0,863.01,654.18
2018,5,6,12,0,700.0,254.0,3.4,19.1,909.0,863.73,655.03
2018,5,6,12,15,665.0,279.5,3.4,18.95,900.5,854.31,647.87
2018,5,6,12,30,630.0,305.0,3.4,18.8,892.0,841.17,638.22
2018,5,6,12,45,595.0,317.5,3.4,18.7,867.0,815.67,620.12
2018,5,6,13,0,560.0,330.0,3.4,18.6,842.0,788.09,600.53
2018,5,6,13,15,502.0,342.5,3.35,18.3,794.5,739.83,566.07
2018,5,6,13,30,444.0,355.0,3.3,18.0,747.0,691.1,531.0
2018,5,6,13,45,452.5,337.5,3.2,17.75,727.5,669.5,516.36
2018,5,6,14,0,461.0,320.0,3.1,17.5,708.0,645.56,499.66
2018,5,6,14,15,426.0,319.0,3.05,17.2,667.0,601.79,467.69
2018,5,6,14,30,391.0,318.0,3.0,16.9,626.0,548.39,428.43
2018,5,6,14,45,304.0,296.5,2.9,16.6,529.0,456.6,359.07
2018,5,6,15,0,217.0,275.0,2.8,16.3,432.0,370.92,293.18
2018,5,6,15,15,191.5,271.0,2.8,16.3,403.5,333.01,263.7
2018,5,6,15,30,166.0,267.0,2.8,16.3,375.0,305.33,241.76
2018,5,6,15,45,179.5,251.5,2.7,15.75,360.5,288.24,228.36
2018,5,6,16,0,193.0,236.0,2.6,15.2,346.0,269.4,213.03
2018,5,6,16,15,173.0,207.5,2.55,14.95,299.0,227.03,178.72
2018,5,6,16,30,153.0,179.0,2.5,14.7,252.0,186.99,146.03
2018,5,6,16,45,194.0,158.5,2.5,14.45,240.5,169.95,129.89
2018,5,6,17,0,235.0,138.0,2.5,14.2,229.0,149.57,110.57
2018,5,6,17,15,202.5,114.5,2.45,13.95,184.5,111.01,80.09
2018,5,6,17,30,170.0,91.0,2.4,13.7,140.0,76.77,54.99
2018,5,6,17,45,167.5,79.5,2.35,13.5,119.5,57.36,45.66
2018,5,6,18,0,165.0,68.0,2.3,13.3,99.0,49.39,38.23
2018,5,6,18,15,111.0,50.5,2.15,13.05,68.5,36.97,26.63
2018,5,6,18,30,57.0,33.0,2.0,12.8,38.0,24.55,13.89
2018,5,6,18,45,31.0,18.5,1.85,12.55,21.0,13.9,0.0
2018,5,6,19,0,5.0,4.0,1.7,12.3,4.0,3.15,0.0
2018,5,6,19,15,2.5,2.0,1.7,12.2,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.6,10.3,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,1.8,11.0,21.0,11.8,0.0
2018,5,7,5,30,184.0,28.0,2.0,11.6,40.0,21.2,4.96
2018,5,7,5,45,300.5,39.5,2.15,12.2,79.5,32.39,22.05
2018,5,7,6,0,417.0,51.0,2.3,12.8,119.0,41.66,31.16
2018,5,7,6,15,493.5,59.0,2.3,13.25,168.0,47.83,37.08
2018,5,7,6,30,570.0,67.0,2.3,13.7,217.0,63.88,42.41
2018,5,7,6,45,621.0,73.5,2.25,14.2,269.5,111.66,65.85
2018,5,7,7,0,672.0,80.0,2.2,14.7,322.0,165.12,103.85
2018,5,7,7,15,708.5,84.5,2.2,15.25,375.0,219.32,148.29
2018,5,7,7,30,745.0,89.0,2.2,15.8,428.0,279.4,199.65
2018,5,7,7,45,771.0,93.0,2.2,16.3,480.0,335.65,248.57
2018,5,7,8,0,797.0,97.0,2.2,16.8,532.0,393.34,297.86
2018,5,7,8,15,816.5,100.5,2.2,17.3,581.0,448.92,344.33
2018,5,7,8,30,836.0,104.0,2.2,17.8,630.0,504.62,389.4
2018,5,7,8,45,850.5,107.0,2.2,18.35,675.0,557.02,430.47
2018,5,7,9,0,865.0,110.0,2.2,18.9,720.0,604.88,466.91
2018,5,7,9,15,879.5,110.5,2.2,19.3,760.5,651.93,501.89
2018,5,7,9,30,894.0,111.0,2.2,19.7,801.0,697.4,534.71
2018,5,7,9,45,905.5,111.0,2.2,20.1,836.0,738.49,563.57
2018,5,7,10,0,917.0,111.0,2.2,20.5,871.0,777.26,590.13
2018,5,7,10,15,923.0,112.5,2.2,20.85,898.5,810.64,611.89
2018,5,7,10,30,929.0,114.0,2.2,21.2,926.0,840.97,630.73
2018,5,7,10,45,932.5,115.5,2.2,21.55,946.5,866.08,645.94
2018,5,7,11,0,936.0,117.0,2.2,21.9,967.0,887.75,658.82
2018,5,7,11,15,937.5,117.0,2.2,22.2,978.5,902.9,667.51
2018,5,7,11,30,939.0,117.0,2.2,22.5,990.0,914.41,673.9
2018,5,7,11,45,918.5,130.5,2.25,22.75,988.0,914.96,673.78
2018,5,7,12,0,898.0,144.0,2.3,23.0,986.0,911.34,671.11
2018,5,7,12,15,850.5,172.5,2.35,23.15,968.0,908.99,669.68
2018,5,7,12,30,803.0,201.0,2.4,23.3,950.0,888.34,656.18
2018,5,7,12,45,815.0,191.0,2.45,23.45,944.0,882.6,652.81
2018,5,7,13,0,827.0,181.0,2.5,23.6,938.0,873.09,646.87
2018,5,7,13,15,770.0,208.0,2.55,23.6,902.0,843.26,626.25
2018,5,7,13,30,713.0,235.0,2.6,23.6,866.0,804.16,599.16
2018,5,7,13,45,688.5,238.0,2.6,23.6,833.5,768.47,574.7
2018,5,7,14,0,664.0,241.0,2.6,23.6,801.0,731.17,548.78
2018,5,7,14,15,731.0,198.0,2.6,23.45,793.0,718.96,541.97
2018,5,7,14,30,798.0,155.0,2.6,23.3,785.0,695.58,526.75
2018,5,7,14,45,812.5,139.5,2.65,23.2,754.5,659.36,501.07
2018,5,7,15,0,827.0,124.0,2.7,23.1,724.0,619.2,471.8
2018,5,7,15,15,830.0,116.0,2.7,23.1,687.5,575.58,438.53
2018,5,7,15,30,833.0,108.0,2.7,23.1,651.0,529.33,402.26
2018,5,7,15,45,816.0,104.5,2.75,22.5,603.5,475.49,360.17
2018,5,7,16,0,799.0,101.0,2.8,21.9,556.0,421.38,316.39
2018,5,7,16,15,777.5,96.5,2.8,21.35,506.0,364.81,269.28
2018,5,7,16,30,756.0,92.0,2.8,20.8,456.0,309.06,221.71
2018,5,7,16,45,724.0,87.0,2.85,20.2,403.5,248.69,170.52
2018,5,7,17,0,692.0,82.0,2.9,19.6,351.0,193.35,124.28
2018,5,7,17,15,645.5,76.5,2.75,18.85,298.0,138.78,82.66
2018,5,7,17,30,599.0,71.0,2.6,18.1,245.0,89.16,52.11
2018,5,7,17,45,532.0,63.0,2.5,17.3,195.0,50.89,39.28
2018,5,7,18,0,465.0,55.0,2.4,16.5,145.0,44.75,33.69
2018,5,7,18,15,360.0,45.0,2.2,15.8,102.0,36.74,26.16
2018,5,7,18,30,255.0,35.0,2.0,15.1,59.0,26.63,15.66
2018,5,7,18,45,141.5,20.5,1.8,14.4,32.5,15.56,0.0
2018,5,7,19,0,28.0,6.0,1.6,13.7,6.0,4.72,0.0
2018,5,7,19,15,14.0,3.0,1.65,13.5,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,8,5,15,112.5,14.5,2.2,11.9,22.0,11.41,0.0
2018,5,8,5,30,215.0,27.0,2.4,12.2,42.0,20.59,6.05
2018,5,8,5,45,329.5,37.0,2.6,12.55,81.5,30.36,20.39
2018,5,8,6,0,444.0,47.0,2.8,12.9,121.0,38.52,28.42
2018,5,8,6,15,514.5,55.0,2.85,13.25,169.5,44.83,34.43
2018,5,8,6,30,585.0,63.0,2.9,13.6,218.0,60.26,39.75
2018,5,8,6,45,631.0,68.5,3.0,13.9,269.0,107.55,62.31
2018,5,8,7,0,677.0,74.0,3.1,14.2,320.0,159.84,99.56
2018,5,8,7,15,710.0,78.5,3.1,14.6,371.5,216.29,146.3
2018,5,8,7,30,743.0,83.0,3.1,15.0,423.0,272.33,195.0
2018,5,8,7,45,766.5,87.0,3.1,15.35,473.5,327.47,243.78
2018,5,8,8,0,790.0,91.0,3.1,15.7,524.0,383.78,292.86
2018,5,8,8,15,806.0,95.0,3.0,15.75,571.0,437.76,339.29
2018,5,8,8,30,822.0,99.0,2.9,15.8,618.0,491.52,384.18
2018,5,8,8,45,833.5,102.0,2.8,15.8,660.5,541.51,424.92
2018,5,8,9,0,845.0,105.0,2.7,15.8,703.0,587.08,461.15
2018,5,8,9,15,854.0,108.0,2.6,15.8,741.0,631.93,495.69
2018,5,8,9,30,863.0,111.0,2.5,15.8,779.0,674.84,527.78
2018,5,8,9,45,835.0,131.0,2.4,15.8,800.0,711.72,553.89
2018,5,8,10,0,807.0,151.0,2.3,15.8,821.0,738.31,572.02
2018,5,8,10,15,674.0,231.5,2.3,16.0,803.5,738.67,568.95
2018,5,8,10,30,541.0,312.0,2.3,16.2,786.0,720.12,552.44
2018,5,8,10,45,688.5,232.5,2.25,16.4,850.0,787.91,602.86
2018,5,8,11,0,836.0,153.0,2.2,16.6,914.0,845.95,644.3
2018,5,8,11,15,873.0,134.5,2.2,17.15,938.5,861.05,652.36
2018,5,8,11,30,910.0,116.0,2.2,17.7,963.0,886.12,667.62
2018,5,8,11,45,770.5,199.5,2.2,18.2,919.5,858.93,647.44
2018,5,8,12,0,631.0,283.0,2.2,18.7,876.0,823.53,618.6
2018,5,8,12,15,515.5,338.0,2.3,19.3,821.5,770.25,579.05
2018,5,8,12,30,400.0,393.0,2.4,19.9,767.0,714.81,537.58
2018,5,8,12,45,465.5,366.0,2.45,20.5,796.5,742.91,558.19
2018,5,8,13,0,531.0,339.0,2.5,21.1,826.0,767.01,575.16
2018,5,8,13,15,693.0,240.0,2.65,21.25,862.5,805.92,606.38
2018,5,8,13,30,855.0,141.0,2.8,21.4,899.0,814.02,615.72
2018,5,8,13,45,864.5,129.5,3.0,21.55,877.5,790.91,601.07
2018,5,8,14,0,874.0,118.0,3.2,21.7,856.0,763.86,583.25
2018,5,8,14,15,866.5,116.0,3.3,21.4,824.5,729.12,559.4
2018,5,8,14,30,859.0,114.0,3.4,21.1,793.0,691.83,533.14
2018,5,8,14,45,859.0,106.5,3.55,20.8,758.0,652.18,504.72
2018,5,8,15,0,859.0,99.0,3.7,20.5,723.0,609.73,473.26
2018,5,8,15,15,845.5,96.5,3.7,20.5,680.5,561.61,435.56
2018,5,8,15,30,832.0,94.0,3.7,20.5,638.0,512.3,395.93
2018,5,8,15,45,813.0,92.0,3.7,19.75,591.0,460.79,354.55
2018,5,8,16,0,794.0,90.0,3.7,19.0,544.0,407.6,310.52
2018,5,8,16,15,767.5,87.5,3.55,18.65,493.5,351.56,262.53
2018,5,8,16,30,741.0,85.0,3.4,18.3,443.0,296.85,214.84
2018,5,8,16,45,706.0,81.5,3.25,17.95,391.5,240.91,166.42
2018,5,8,17,0,671.0,78.0,3.1,17.6,340.0,184.8,119.14
2018,5,8,17,15,624.0,73.0,2.9,17.2,288.5,132.06,78.68
2018,5,8,17,30,577.0,68.0,2.7,16.8,237.0,84.3,49.39
2018,5,8,17,45,508.5,61.0,2.55,16.45,188.5,49.06,37.82
2018,5,8,18,0,440.0,54.0,2.4,16.1,140.0,43.7,32.85
2018,5,8,18,15,341.0,44.5,2.2,15.7,99.0,36.15,25.71
2018,5,8,18,30,242.0,35.0,2.0,15.3,58.0,26.59,15.86
2018,5,8,18,45,137.5,21.5,1.85,14.9,33.0,16.29,0.0
2018,5,8,19,0,33.0,8.0,1.7,14.5,8.0,6.29,0.0
2018,5,8,19,15,16.5,4.0,1.6,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.55,11.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,1.8,12.15,23.0,11.8,0.0
2018,5,9,5,30,227.0,28.0,2.0,12.6,44.0,23.14,8.74
2018,5,9,5,45,345.5,37.0,2.25,13.05,84.5,30.39,20.47
2018,5,9,6,0,464.0,46.0,2.5,13.5,125.0,37.82,27.77
2018,5,9,6,15,360.0,66.0,2.6,13.85,140.0,49.41,38.43
2018,5,9,6,30,256.0,86.0,2.7,14.2,155.0,66.74,48.97
2018,5,9,6,45,251.5,110.0,2.75,14.55,189.5,101.95,71.82
2018,5,9,7,0,247.0,134.0,2.8,14.9,224.0,137.09,99.38
2018,5,9,7,15,348.5,140.0,2.85,15.3,288.5,182.97,133.31
2018,5,9,7,30,450.0,146.0,2.9,15.7,353.0,238.41,176.77
2018,5,9,7,45,449.0,165.5,2.95,16.1,392.0,282.49,215.01
2018,5,9,8,0,448.0,185.0,3.0,16.5,431.0,325.88,252.0
2018,5,9,8,15,508.0,184.0,3.05,16.85,487.0,378.08,294.46
2018,5,9,8,30,568.0,183.0,3.1,17.2,543.0,439.59,343.58
2018,5,9,8,45,499.5,221.0,3.2,17.55,554.0,460.98,361.32
2018,5,9,9,0,431.0,259.0,3.3,17.9,565.0,479.2,375.53
2018,5,9,9,15,572.0,219.0,3.35,18.15,648.5,558.74,437.07
2018,5,9,9,30,713.0,179.0,3.4,18.4,732.0,642.66,500.81
2018,5,9,9,45,821.0,139.0,3.45,18.65,802.0,706.98,549.21
2018,5,9,10,0,929.0,99.0,3.5,18.9,872.0,770.41,596.49
2018,5,9,10,15,934.0,100.0,3.55,19.05,898.5,802.82,618.75
2018,5,9,10,30,939.0,101.0,3.6,19.2,925.0,832.09,638.36
2018,5,9,10,45,943.0,101.5,3.65,19.35,945.0,856.84,654.77
2018,5,9,11,0,947.0,102.0,3.7,19.5,965.0,878.15,668.81
2018,5,9,11,15,948.5,103.0,3.7,19.6,977.5,894.28,679.16
2018,5,9,11,30,950.0,104.0,3.7,19.7,990.0,906.75,687.07
2018,5,9,11,45,950.5,104.5,3.7,19.75,995.0,914.2,691.78
2018,5,9,12,0,951.0,105.0,3.7,19.8,1000.0,917.91,694.05
2018,5,9,12,15,947.5,107.0,3.65,19.85,996.5,915.78,692.16
2018,5,9,12,30,944.0,109.0,3.6,19.9,993.0,909.94,687.88
2018,5,9,12,45,938.0,111.0,3.55,19.95,981.0,898.33,679.76
2018,5,9,13,0,932.0,113.0,3.5,20.0,969.0,883.16,669.33
2018,5,9,13,15,928.0,112.0,3.5,20.0,950.5,863.54,656.32
2018,5,9,13,30,924.0,111.0,3.5,20.0,932.0,840.48,640.98
2018,5,9,13,45,918.5,109.5,3.55,19.95,906.5,812.51,622.57
2018,5,9,14,0,913.0,108.0,3.6,19.9,881.0,781.41,601.73
2018,5,9,14,15,905.5,106.0,3.6,19.8,848.5,745.49,575.94
2018,5,9,14,30,898.0,104.0,3.6,19.7,816.0,706.91,547.71
2018,5,9,14,45,887.5,102.5,3.65,19.55,778.0,664.4,516.22
2018,5,9,15,0,877.0,101.0,3.7,19.4,740.0,619.88,482.4
2018,5,9,15,15,863.5,99.0,3.7,19.4,697.0,571.49,444.36
2018,5,9,15,30,850.0,97.0,3.7,19.4,654.0,521.83,404.32
2018,5,9,15,45,831.5,94.0,3.75,18.85,606.0,468.9,361.5
2018,5,9,16,0,813.0,91.0,3.8,18.3,558.0,414.14,315.89
2018,5,9,16,15,787.0,88.5,3.8,17.85,507.0,357.36,267.34
2018,5,9,16,30,761.0,86.0,3.8,17.4,456.0,301.81,218.88
2018,5,9,16,45,726.5,82.5,3.8,17.0,403.5,244.98,169.52
2018,5,9,17,0,692.0,79.0,3.8,16.6,351.0,187.81,121.21
2018,5,9,17,15,644.0,74.5,3.65,16.1,298.5,134.23,80.16
2018,5,9,17,30,596.0,70.0,3.5,15.6,246.0,85.72,50.75
2018,5,9,17,45,527.0,63.5,3.35,15.1,196.5,51.15,39.89
2018,5,9,18,0,458.0,57.0,3.2,14.6,147.0,46.21,35.29
2018,5,9,18,15,354.0,46.5,2.95,14.15,104.0,37.84,27.39
2018,5,9,18,30,250.0,36.0,2.7,13.7,61.0,27.35,16.81
2018,5,9,18,45,141.0,22.0,2.45,13.3,34.5,16.67,0.0
2018,5,9,19,0,32.0,8.0,2.2,12.9,8.0,6.29,0.0
2018,5,9,19,15,16.0,4.0,2.25,12.8,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.2,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.3,2.0,0.0,0.0
2018,5,10,5,15,71.5,15.5,2.3,12.45,20.5,12.2,0.0
2018,5,10,5,30,137.0,29.0,2.3,12.6,39.0,21.81,8.84
2018,5,10,5,45,201.5,42.5,2.35,12.75,70.5,31.82,21.81
2018,5,10,6,0,266.0,56.0,2.4,12.9,102.0,41.73,31.33
2018,5,10,6,15,324.0,70.0,2.4,13.15,144.5,51.79,40.68
2018,5,10,6,30,382.0,84.0,2.4,13.4,187.0,66.88,48.4
2018,5,10,6,45,457.5,92.5,2.45,13.7,242.0,106.66,68.47
2018,5,10,7,0,533.0,101.0,2.5,14.0,297.0,158.24,104.63
2018,5,10,7,15,611.5,102.0,2.55,14.4,359.5,209.86,144.77
2018,5,10,7,30,690.0,103.0,2.6,14.8,422.0,269.69,194.1
2018,5,10,7,45,725.5,105.5,2.6,15.25,475.0,324.86,241.85
2018,5,10,8,0,761.0,108.0,2.6,15.7,528.0,384.39,292.57
2018,5,10,8,15,781.5,111.0,2.65,16.15,576.0,437.85,337.82
2018,5,10,8,30,802.0,114.0,2.7,16.6,624.0,491.57,382.02
2018,5,10,8,45,818.0,117.0,2.8,17.05,668.5,542.89,423.27
2018,5,10,9,0,834.0,120.0,2.9,17.5,713.0,593.45,462.77
2018,5,10,9,15,834.0,128.0,2.95,17.75,749.0,637.65,496.58
2018,5,10,9,30,834.0,136.0,3.0,18.0,785.0,679.24,527.62
2018,5,10,9,45,756.5,182.0,3.05,18.3,789.5,701.38,542.45
2018,5,10,10,0,679.0,228.0,3.1,18.6,794.0,712.49,548.89
2018,5,10,10,15,601.5,277.5,3.1,18.75,791.0,717.24,550.47
2018,5,10,10,30,524.0,327.0,3.1,18.9,788.0,715.42,547.09
2018,5,10,10,45,530.0,334.0,3.15,19.05,809.0,740.34,564.61
2018,5,10,11,0,536.0,341.0,3.2,19.2,830.0,763.19,580.35
2018,5,10,11,15,559.5,333.5,3.15,19.3,850.5,786.09,596.18
2018,5,10,11,30,583.0,326.0,3.1,19.4,871.0,806.88,610.41
2018,5,10,11,45,698.0,260.5,3.1,19.45,916.0,854.8,646.08
2018,5,10,12,0,813.0,195.0,3.1,19.5,961.0,888.75,671.53
2018,5,10,12,15,781.0,213.5,3.1,19.6,947.5,875.84,661.79
2018,5,10,12,30,749.0,232.0,3.1,19.7,934.0,871.22,657.42
2018,5,10,12,45,814.0,189.0,3.15,19.75,944.5,871.94,659.93
2018,5,10,13,0,879.0,146.0,3.2,19.8,955.0,864.46,655.3
2018,5,10,13,15,861.5,152.5,3.3,19.6,932.5,840.96,640.59
2018,5,10,13,30,844.0,159.0,3.4,19.4,910.0,827.11,632.38
2018,5,10,13,45,818.5,166.5,3.45,19.15,878.0,792.79,608.62
2018,5,10,14,0,793.0,174.0,3.5,18.9,846.0,756.46,583.16
2018,5,10,14,15,773.0,175.0,3.55,18.65,810.0,716.93,555.13
2018,5,10,14,30,753.0,176.0,3.6,18.4,774.0,679.53,528.0
2018,5,10,14,45,794.0,148.5,3.65,18.15,752.5,648.38,505.78
2018,5,10,15,0,835.0,121.0,3.7,17.9,731.0,614.29,480.34
2018,5,10,15,15,825.0,116.5,3.7,17.9,689.5,566.51,442.63
2018,5,10,15,30,815.0,112.0,3.7,17.9,648.0,517.3,402.86
2018,5,10,15,45,795.5,109.0,3.7,17.4,600.5,463.94,359.49
2018,5,10,16,0,776.0,106.0,3.7,16.9,553.0,410.57,314.82
2018,5,10,16,15,749.0,102.5,3.65,16.5,502.0,354.5,266.8
2018,5,10,16,30,722.0,99.0,3.6,16.1,451.0,297.31,217.12
2018,5,10,16,45,686.0,94.5,3.55,15.75,399.0,241.05,168.38
2018,5,10,17,0,650.0,90.0,3.5,15.4,347.0,187.89,123.53
2018,5,10,17,15,597.5,85.0,3.4,14.95,295.0,135.86,83.96
2018,5,10,17,30,545.0,80.0,3.3,14.5,243.0,89.54,56.02
2018,5,10,17,45,470.0,72.5,3.25,14.05,193.5,57.52,45.74
2018,5,10,18,0,395.0,65.0,3.2,13.6,144.0,49.0,37.93
2018,5,10,18,15,295.5,53.0,3.05,13.25,102.5,39.81,29.26
2018,5,10,18,30,196.0,41.0,2.9,12.9,61.0,30.69,19.81
2018,5,10,18,45,108.0,24.5,2.8,12.6,34.5,18.42,0.0
2018,5,10,19,0,20.0,8.0,2.7,12.3,8.0,6.29,0.0
2018,5,10,19,15,10.0,4.0,2.7,12.3,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.2,10.85,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,90.5,15.0,1.4,11.35,21.5,11.8,0.0
2018,5,11,5,30,170.0,28.0,1.6,11.8,41.0,21.21,9.21
2018,5,11,5,45,238.5,41.0,1.85,12.25,74.5,30.97,21.21
2018,5,11,6,0,307.0,54.0,2.1,12.7,108.0,40.65,30.43
2018,5,11,6,15,366.5,66.5,2.25,13.25,151.5,49.81,38.93
2018,5,11,6,30,426.0,79.0,2.4,13.8,195.0,63.78,45.73
2018,5,11,6,45,523.0,82.0,2.55,14.35,255.0,106.03,65.55
2018,5,11,7,0,620.0,85.0,2.7,14.9,315.0,156.9,99.34
2018,5,11,7,15,631.0,96.5,2.75,15.4,360.5,208.14,141.95
2018,5,11,7,30,642.0,108.0,2.8,15.9,406.0,259.95,187.03
2018,5,11,7,45,647.5,120.0,2.85,16.4,450.0,310.8,231.7
2018,5,11,8,0,653.0,132.0,2.9,16.9,494.0,361.18,275.23
2018,5,11,8,15,694.0,131.5,2.95,17.4,547.0,415.37,320.21
2018,5,11,8,30,735.0,131.0,3.0,17.9,600.0,471.99,366.1
2018,5,11,8,45,724.0,148.0,3.05,18.4,636.5,518.86,403.47
2018,5,11,9,0,713.0,165.0,3.1,18.9,673.0,562.78,437.36
2018,5,11,9,15,740.5,165.0,3.15,19.35,718.5,612.4,474.84
2018,5,11,9,30,768.0,165.0,3.2,19.8,764.0,659.14,509.38
2018,5,11,9,45,801.5,158.5,3.3,20.3,807.0,706.11,543.57
2018,5,11,10,0,835.0,152.0,3.4,20.8,850.0,752.38,576.61
2018,5,11,10,15,880.0,134.0,3.45,21.15,890.5,786.8,601.47
2018,5,11,10,30,925.0,116.0,3.5,21.5,931.0,829.38,630.39
2018,5,11,10,45,932.0,115.5,3.55,21.8,952.5,855.22,646.92
2018,5,11,11,0,939.0,115.0,3.6,22.1,974.0,877.78,661.28
2018,5,11,11,15,944.0,115.0,3.6,22.3,988.5,895.73,672.48
2018,5,11,11,30,949.0,115.0,3.6,22.5,1003.0,910.11,681.32
2018,5,11,11,45,952.0,114.0,3.65,22.7,1008.5,918.32,686.35
2018,5,11,12,0,955.0,113.0,3.7,22.9,1014.0,922.82,689.02
2018,5,11,12,15,954.0,113.0,3.7,23.0,1011.0,921.05,687.54
2018,5,11,12,30,953.0,113.0,3.7,23.1,1008.0,915.55,683.7
2018,5,11,12,45,950.5,113.0,3.7,23.2,997.5,905.08,676.61
2018,5,11,13,0,948.0,113.0,3.7,23.3,987.0,890.94,667.15
2018,5,11,13,15,944.5,112.0,3.75,23.3,968.5,871.52,654.69
2018,5,11,13,30,941.0,111.0,3.8,23.3,950.0,848.6,639.85
2018,5,11,13,45,936.5,108.5,3.8,23.35,924.0,820.19,620.85
2018,5,11,14,0,932.0,106.0,3.8,23.4,898.0,788.55,599.3
2018,5,11,14,15,924.5,105.0,3.85,23.4,866.0,753.04,574.02
2018,5,11,14,30,917.0,104.0,3.9,23.4,834.0,714.81,546.28
2018,5,11,14,45,907.0,102.0,3.95,23.4,795.5,671.6,514.32
2018,5,11,15,0,897.0,100.0,4.0,23.4,757.0,626.29,480.02
2018,5,11,15,15,883.5,98.0,4.0,23.4,713.0,577.2,441.89
2018,5,11,15,30,870.0,96.0,4.0,23.4,669.0,526.8,401.73
2018,5,11,15,45,853.0,93.0,4.0,23.15,621.0,473.59,358.69
2018,5,11,16,0,836.0,90.0,4.0,22.9,573.0,418.55,312.99
2018,5,11,16,15,814.0,86.5,3.85,22.5,522.0,361.28,264.5
2018,5,11,16,30,792.0,83.0,3.7,22.1,471.0,304.79,215.79
2018,5,11,16,45,763.0,79.0,3.55,21.75,418.5,247.34,166.47
2018,5,11,17,0,734.0,75.0,3.4,21.4,366.0,192.08,120.38
2018,5,11,17,15,692.5,69.5,3.15,20.65,313.0,133.18,76.04
2018,5,11,17,30,651.0,64.0,2.9,19.9,260.0,81.7,45.95
2018,5,11,17,45,589.5,58.0,2.65,19.15,209.5,47.54,36.09
2018,5,11,18,0,528.0,52.0,2.4,18.4,159.0,42.75,31.76
2018,5,11,18,15,430.0,43.0,2.25,17.75,114.0,35.36,24.91
2018,5,11,18,30,332.0,34.0,2.1,17.1,69.0,28.07,17.46
2018,5,11,18,45,198.5,21.5,2.0,16.45,39.5,17.71,0.0
2018,5,11,19,0,65.0,9.0,1.9,15.8,10.0,7.08,0.0
2018,5,11,19,15,32.5,4.5,1.85,15.65,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.1,12.5,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.7,4.0,0.0,0.0
2018,5,12,5,15,136.5,17.0,1.1,13.45,27.0,13.38,0.0
2018,5,12,5,30,249.0,30.0,1.1,14.2,50.0,24.77,12.23
2018,5,12,5,45,360.5,39.0,1.1,15.0,91.0,32.0,21.91
2018,5,12,6,0,472.0,48.0,1.1,15.8,132.0,39.39,28.99
2018,5,12,6,15,543.0,55.5,1.25,16.4,182.0,45.37,34.54
2018,5,12,6,30,614.0,63.0,1.4,17.0,232.0,57.09,44.95
2018,5,12,6,45,661.5,68.0,1.5,17.65,284.5,105.35,59.32
2018,5,12,7,0,709.0,73.0,1.6,18.3,337.0,162.09,98.22
2018,5,12,7,15,742.5,77.0,1.65,18.9,390.0,216.3,141.48
2018,5,12,7,30,776.0,81.0,1.7,19.5,443.0,273.38,189.56
2018,5,12,7,45,801.0,83.5,1.75,20.1,494.5,329.06,237.28
2018,5,12,8,0,826.0,86.0,1.8,20.7,546.0,385.96,285.29
2018,5,12,8,15,844.0,89.0,1.8,21.15,594.5,441.3,331.04
2018,5,12,8,30,862.0,92.0,1.8,21.6,643.0,495.64,374.59
2018,5,12,8,45,876.5,94.0,1.8,22.0,688.0,546.97,414.58
2018,5,12,9,0,891.0,96.0,1.8,22.4,733.0,597.22,452.46
2018,5,12,9,15,898.0,100.0,1.8,22.7,772.0,643.33,486.33
2018,5,12,9,30,905.0,104.0,1.8,23.0,811.0,687.22,517.63
2018,5,12,9,45,908.5,108.0,1.85,23.25,843.5,726.29,545.21
2018,5,12,10,0,912.0,112.0,1.9,23.5,876.0,762.5,570.24
2018,5,12,10,15,917.0,113.5,2.0,23.6,902.5,794.64,592.86
2018,5,12,10,30,922.0,115.0,2.1,23.7,929.0,823.7,612.11
2018,5,12,10,45,925.5,116.5,2.15,23.85,949.0,848.36,627.85
2018,5,12,11,0,929.0,118.0,2.2,24.0,969.0,869.63,641.37
2018,5,12,11,15,930.5,119.0,2.3,24.0,981.0,885.33,652.07
2018,5,12,11,30,932.0,120.0,2.4,24.0,993.0,897.45,660.52
2018,5,12,11,45,931.5,120.5,2.5,24.05,997.0,903.84,665.16
2018,5,12,12,0,931.0,121.0,2.6,24.1,1001.0,906.58,667.52
2018,5,12,12,15,925.0,123.5,2.65,24.05,996.0,902.72,665.49
2018,5,12,12,30,919.0,126.0,2.7,24.0,991.0,895.27,661.21
2018,5,12,12,45,909.5,129.5,2.8,23.9,977.5,882.24,653.78
2018,5,12,13,0,900.0,133.0,2.9,23.8,964.0,865.85,644.14
2018,5,12,13,15,895.0,132.5,3.0,23.65,945.5,846.52,632.62
2018,5,12,13,30,890.0,132.0,3.1,23.5,927.0,823.94,618.82
2018,5,12,13,45,882.0,131.5,3.2,23.35,901.0,795.92,601.09
2018,5,12,14,0,874.0,131.0,3.3,23.2,875.0,765.03,580.16
2018,5,12,14,15,864.5,129.5,3.3,22.95,842.5,729.56,555.34
2018,5,12,14,30,855.0,128.0,3.3,22.7,810.0,691.68,528.27
2018,5,12,14,45,842.5,126.5,3.3,22.45,772.0,655.16,501.42
2018,5,12,15,0,830.0,125.0,3.3,22.2,734.0,610.52,468.08
2018,5,12,15,15,815.5,122.0,3.3,22.2,691.0,561.99,430.61
2018,5,12,15,30,801.0,119.0,3.3,22.2,648.0,512.44,391.37
2018,5,12,15,45,780.0,115.5,3.25,21.55,600.0,458.81,348.82
2018,5,12,16,0,759.0,112.0,3.2,20.9,552.0,405.37,305.14
2018,5,12,16,15,733.0,107.5,3.15,20.45,501.5,347.72,256.93
2018,5,12,16,30,707.0,103.0,3.1,20.0,451.0,293.13,210.29
2018,5,12,16,45,673.5,98.0,3.0,19.6,399.5,238.09,163.45
2018,5,12,17,0,640.0,93.0,2.9,19.2,348.0,185.89,120.26
2018,5,12,17,15,594.0,86.5,2.7,18.65,297.0,134.26,81.73
2018,5,12,17,30,548.0,80.0,2.5,18.1,246.0,87.59,54.26
2018,5,12,17,45,483.0,71.0,2.3,17.55,197.0,56.37,44.1
2018,5,12,18,0,418.0,62.0,2.1,17.0,148.0,49.74,38.09
2018,5,12,18,15,324.0,50.5,1.85,16.3,106.0,38.27,27.63
2018,5,12,18,30,230.0,39.0,1.6,15.6,64.0,29.44,18.88
2018,5,12,18,45,132.0,23.5,1.4,14.9,36.5,17.77,0.0
2018,5,12,19,0,34.0,8.0,1.2,14.2,9.0,6.29,0.0
2018,5,12,19,15,17.0,4.0,1.2,13.95,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.15,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.2,13.1,4.0,0.0,0.0
2018,5,13,5,15,74.0,19.0,2.25,13.2,25.0,14.95,0.0
2018,5,13,5,30,140.0,34.0,2.3,13.3,46.0,25.23,13.15
2018,5,13,5,45,237.0,48.0,2.4,13.4,84.0,35.91,25.47
2018,5,13,6,0,334.0,62.0,2.5,13.5,122.0,46.4,35.45
2018,5,13,6,15,405.5,72.5,2.45,13.7,169.0,54.27,42.84
2018,5,13,6,30,477.0,83.0,2.4,13.9,216.0,65.99,53.43
2018,5,13,6,45,527.0,91.0,2.4,14.1,266.0,111.41,70.42
2018,5,13,7,0,577.0,99.0,2.4,14.3,316.0,159.62,103.72
2018,5,13,7,15,616.5,105.0,2.35,14.7,367.5,209.55,143.72
2018,5,13,7,30,656.0,111.0,2.3,15.1,419.0,263.26,189.09
