Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,45,686.5,115.0,2.25,15.5,469.0,315.96,234.53
2018,5,13,8,0,717.0,119.0,2.2,15.9,519.0,370.72,281.14
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,423.21,325.15
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,477.16,369.03
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,527.28,408.53
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,576.94,446.4
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,623.09,481.26
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,668.24,514.53
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,703.24,539.75
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,742.32,567.18
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,774.16,589.31
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,803.12,608.45
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,827.42,623.98
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,848.5,637.33
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,864.2,647.82
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,876.43,656.08
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,883.9,660.72
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,887.84,663.1
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,883.56,660.94
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,875.77,656.53
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,861.67,647.42
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,844.39,636.23
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,825.78,624.52
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,804.05,610.63
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,786.82,598.59
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,755.56,576.62
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,720.59,551.82
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,683.25,524.82
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,641.42,494.07
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,597.88,461.3
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,550.28,424.31
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,501.83,385.73
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,448.69,343.25
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,396.13,299.97
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,342.14,254.36
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,289.21,208.83
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,235.17,162.69
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,183.8,120.05
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,132.84,81.87
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,86.63,54.54
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,57.36,45.25
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,48.47,37.22
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,39.29,28.7
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,30.14,19.68
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,18.51,1.07
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,7.08,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.57,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,4.72,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,7.58,0.18
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,13.68,6.33
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,19.8,12.06
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,28.24,19.8
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,36.71,27.48
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,53.85,40.75
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,70.58,54.83
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,89.3,70.25
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,108.46,85.78
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,126.24,99.88
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,144.62,114.35
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,183.04,144.71
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,221.17,174.41
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,281.75,221.42
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,355.46,277.75
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,482.83,375.3
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,615.93,474.33
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,676.96,518.66
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,737.51,562.65
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,760.54,579.11
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,789.16,599.31
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,812.51,614.98
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,832.78,628.37
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,848.22,638.39
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,860.37,646.26
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,867.55,651.37
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,871.38,654.32
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,869.7,653.41
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,864.66,650.34
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,855.0,644.68
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,842.02,636.8
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,824.14,625.33
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,803.04,611.67
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,776.5,593.9
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,747.06,573.45
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,720.19,554.13
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,682.38,526.69
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,640.65,496.09
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,597.06,463.28
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,549.59,426.06
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,501.17,387.16
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,449.7,345.6
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,398.12,302.7
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,342.0,255.04
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,288.77,208.89
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,234.6,162.31
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,183.1,119.35
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,132.08,81.13
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,85.76,54.09
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,56.69,44.95
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,50.48,39.25
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,39.39,29.0
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,30.92,20.58
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,19.63,3.13
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,8.65,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.79,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,5.11,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,9.11,1.48
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,15.6,8.02
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,22.1,14.09
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,30.17,21.49
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,38.25,28.8
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,53.5,40.36
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,68.42,52.89
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,84.63,66.28
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,101.06,79.63
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,120.05,94.79
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,139.69,110.31
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,158.26,124.76
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,177.41,139.55
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,185.86,145.72
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,194.25,151.83
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,245.12,191.3
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,292.38,227.17
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,350.87,271.44
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,422.52,324.65
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,520.95,398.37
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,625.52,474.34
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,735.38,555.36
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,827.15,621.51
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,845.83,633.3
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,861.42,643.76
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,868.66,649.1
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,872.5,652.26
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,870.82,651.76
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,865.73,649.06
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,855.16,642.49
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,841.24,633.72
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,822.81,622.45
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,801.16,608.93
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,775.27,591.92
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,746.46,572.02
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,712.23,547.83
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,675.51,521.33
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,639.93,495.05
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,596.48,462.35
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,549.24,425.25
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,500.95,386.38
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,449.03,344.84
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,397.05,301.88
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,340.92,254.07
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,287.72,207.81
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,233.0,160.81
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,181.2,117.7
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,129.05,81.05
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,85.6,57.03
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,59.64,47.54
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,51.86,40.45
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,40.98,30.38
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,29.85,19.73
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,18.77,3.98
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,7.87,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,3.93,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,14.44,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,25.11,14.33
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,35.47,25.4
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,43.89,33.42
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,51.34,40.36
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,60.24,48.39
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,103.75,61.87
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,155.53,95.72
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,206.26,137.99
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,255.81,181.74
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,306.23,226.51
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,354.82,268.91
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,365.44,282.15
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,358.56,279.93
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,261.15,206.0
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,138.04,108.12
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,207.28,163.35
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,270.1,211.71
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,336.87,262.89
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,396.55,307.8
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,409.27,316.72
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,421.21,325.24
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,353.07,272.75
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,294.39,226.85
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,280.24,216.0
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,254.68,196.21
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,227.64,175.25
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,200.51,154.12
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,202.91,156.06
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,205.19,157.87
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,187.61,144.18
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,170.06,130.5
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,190.53,146.73
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,210.87,162.75
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,239.61,185.37
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,277.46,214.88
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,355.85,277.02
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,416.56,324.39
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,514.03,400.37
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,575.11,446.3
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,544.05,421.18
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,507.79,391.43
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,455.49,349.2
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,402.97,305.51
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,339.65,252.92
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,282.98,205.3
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,232.28,161.07
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,181.93,118.38
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,130.98,79.56
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,82.11,50.69
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,54.03,42.52
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,48.44,37.39
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,40.58,30.03
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,30.51,20.37
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,19.76,5.58
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,9.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,1.57,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,13.99,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,26.31,15.47
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,35.86,25.71
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,45.5,34.83
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,57.49,45.8
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,69.95,56.95
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,99.25,66.39
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,153.38,99.62
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,202.47,137.1
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,258.66,183.16
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,311.52,228.99
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,368.07,277.26
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,419.96,321.09
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,472.15,363.94
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,518.87,401.37
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,563.95,436.31
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,610.89,472.07
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,651.93,502.81
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,690.14,530.49
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,726.16,555.99
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,757.39,577.88
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,785.77,597.33
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,809.57,613.12
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,830.19,626.76
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,845.51,636.7
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,857.46,644.44
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,863.91,648.91
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,866.94,651.17
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,865.69,650.67
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,861.01,647.94
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,850.81,641.74
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,837.19,633.26
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,819.02,622.12
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,797.58,608.68
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,771.48,591.26
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,742.42,570.77
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,707.99,546.34
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,671.07,519.55
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,630.63,489.39
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,588.27,456.99
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,543.93,421.73
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,495.13,382.2
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,443.95,340.79
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,392.54,297.84
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,338.76,251.62
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,285.95,205.5
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,228.8,156.26
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,176.81,112.85
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,125.88,75.02
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,79.34,48.97
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,53.11,41.76
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,48.29,37.33
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,40.85,30.32
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,31.16,21.0
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,20.1,6.67
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,9.44,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,2.36,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,5.31,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,8.34,1.12
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,14.06,6.7
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,19.8,12.05
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,27.08,18.73
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,34.39,25.35
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,52.82,39.82
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,70.6,54.8
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,90.69,71.46
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,111.25,88.28
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,116.13,91.95
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,120.82,95.44
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,137.84,108.92
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,155.31,122.63
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,179.62,141.7
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,204.59,161.08
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,257.82,202.61
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,307.63,240.7
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,409.24,319.31
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,519.18,401.77
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,657.46,506.1
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,777.19,594.43
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,805.48,612.9
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,831.19,629.6
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,837.7,633.35
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,855.07,644.81
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,854.08,643.44
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,859.27,645.88
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,862.06,649.73
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,856.63,646.66
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,842.01,637.2
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,837.66,634.94
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,811.77,617.43
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,783.36,597.79
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,732.94,560.1
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,674.99,517.02
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,660.38,507.92
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,639.38,493.5
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,599.77,464.28
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,558.37,433.13
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,519.47,402.82
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,476.66,368.47
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,434.93,334.52
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,390.58,296.83
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,335.78,250.04
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,283.58,204.55
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,230.27,158.7
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,179.62,116.63
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,129.05,79.06
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,82.86,52.99
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,56.65,45.08
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,50.42,39.38
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,40.61,30.26
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,33.2,22.91
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,21.52,8.39
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,10.23,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,4.72,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,15.73,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,26.77,16.29
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,38.2,27.92
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,49.51,38.57
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,61.09,49.29
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,71.78,58.98
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,103.86,77.44
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,132.14,100.28
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,160.48,123.47
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,189.37,147.62
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,231.94,181.43
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,284.2,223.43
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,347.62,273.66
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,416.61,328.47
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,484.76,382.51
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,556.43,438.8
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,607.9,478.94
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,661.6,520.05
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,701.16,549.32
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,730.81,571.0
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,762.86,594.09
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,792.14,614.77
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,816.56,631.56
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,837.84,645.63
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,852.64,655.28
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,864.01,662.62
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,869.85,666.46
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,872.27,668.04
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,870.18,666.96
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,864.75,663.67
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,854.35,657.11
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,853.96,657.73
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,835.6,645.25
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,813.98,630.04
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,786.84,611.02
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,756.78,589.58
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,721.29,563.66
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,683.5,535.55
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,641.05,503.48
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,597.02,469.43
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,549.78,431.64
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,501.16,391.85
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,448.39,348.49
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,396.2,304.5
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,341.83,257.92
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,289.79,212.84
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,236.85,167.7
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,187.86,127.51
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,134.93,88.76
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,92.94,64.89
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,58.37,46.81
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,40.63,30.82
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,31.19,22.07
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,20.35,11.98
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,13.37,3.53
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,6.29,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,1.57,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,4.54,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,7.58,0.61
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,11.77,4.73
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,15.97,8.67
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,30.94,22.28
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,46.01,35.89
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,60.48,46.45
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,75.16,58.8
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,97.63,77.33
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,121.13,96.51
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,127.19,101.34
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,132.68,105.61
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,186.36,148.98
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,242.01,193.51
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,271.03,216.47
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,300.89,239.97
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,339.61,270.21
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,388.34,307.85
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,448.73,354.73
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,522.38,410.89
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,611.69,479.73
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,699.09,546.0
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,769.61,599.3
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,819.6,637.48
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,846.09,654.97
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,856.62,661.34
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,851.24,656.09
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,851.56,654.09
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,830.88,637.96
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,805.68,618.72
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,778.07,597.72
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,747.61,574.61
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,722.93,557.29
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,696.45,538.47
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,662.85,514.42
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,628.31,489.41
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,510.4,400.33
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,401.66,316.38
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,368.67,291.71
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,336.28,266.93
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,281.43,223.72
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,237.17,188.65
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,245.05,195.39
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,252.92,201.49
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,192.99,153.31
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,141.93,112.3
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,130.63,102.33
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,118.16,91.25
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,108.99,80.33
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,88.5,64.8
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,66.75,54.41
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,54.04,42.85
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,44.74,34.1
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,34.71,24.45
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,22.66,10.48
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,11.02,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,5.51,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,18.14,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,30.77,19.92
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,43.21,32.36
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,55.68,44.05
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,64.26,52.03
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,72.77,59.68
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,110.34,73.01
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,155.92,102.72
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,206.74,142.12
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,257.9,184.14
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,308.1,226.4
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,360.52,270.03
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,411.19,311.27
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,462.59,351.71
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,510.7,388.77
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,558.07,424.1
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,602.82,457.39
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,646.47,489.09
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,685.59,516.98
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,722.92,543.09
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,755.01,565.85
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,784.4,586.47
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,797.19,596.06
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,817.47,609.96
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,833.03,620.74
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,845.37,629.43
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,852.43,634.23
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,856.21,636.94
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,853.31,635.87
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,847.17,632.71
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,835.74,625.91
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,834.46,626.1
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,816.13,614.5
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,794.65,600.53
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,767.34,582.11
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,737.21,561.38
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,702.29,536.91
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,665.06,510.22
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,623.75,479.89
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,580.75,447.51
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,534.61,411.34
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,487.59,373.6
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,436.12,332.63
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,385.39,290.93
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,332.4,246.18
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,280.43,201.54
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,227.8,156.8
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,177.75,115.75
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,128.5,79.86
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,83.94,55.31
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,60.73,48.61
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,51.89,40.67
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,43.52,32.87
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,35.18,24.81
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,23.28,11.4
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,11.8,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,5.51,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,15.88,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,26.29,16.31
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,28.49,19.47
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,30.6,21.76
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,31.45,22.7
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,32.52,23.71
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,52.43,39.02
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,70.02,54.36
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,97.67,77.13
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,126.54,100.61
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,155.39,123.55
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,185.75,147.62
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,206.67,164.1
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,227.93,180.67
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,256.14,202.5
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,285.2,224.72
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,309.58,243.13
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,334.19,261.54
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,378.8,295.48
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,435.07,337.65
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,485.42,375.25
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,537.42,413.64
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,637.76,489.32
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,724.16,553.47
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,795.71,607.09
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,845.31,643.58
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,852.94,648.48
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,857.2,651.47
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,855.61,650.77
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,850.66,647.88
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,839.93,641.19
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,825.94,632.31
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,807.93,620.39
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,786.78,606.06
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,760.69,587.6
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,731.76,566.81
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,698.32,542.5
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,668.46,520.16
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,627.87,489.5
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,585.45,456.75
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,538.74,419.59
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,491.0,380.68
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,440.37,339.04
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,389.64,296.19
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,334.23,248.75
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,281.96,203.18
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,228.97,157.57
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,178.6,115.92
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,128.88,79.57
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,83.69,55.02
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,60.22,48.29
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,54.12,42.73
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,43.05,32.52
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,34.65,24.43
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,23.73,12.16
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,13.38,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,6.69,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
