Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.57,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,4.16,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,6.82,0.08
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,11.01,4.08
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,15.2,8.0
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,20.56,12.92
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,25.93,17.79
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,43.81,32.08
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,61.83,47.22
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,92.01,72.06
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,124.22,98.3
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,133.65,106.02
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,142.88,113.43
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,150.73,119.45
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,158.48,125.33
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,198.87,157.41
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,246.35,194.63
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,259.6,204.39
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,272.69,214.04
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,303.52,237.47
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,335.12,261.19
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,370.3,287.68
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,406.17,314.41
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,433.89,334.93
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,473.56,364.13
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,509.18,390.65
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,544.74,416.93
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,546.39,417.51
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,546.94,417.49
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,624.23,476.92
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,698.69,532.78
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,775.06,591.36
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,822.39,628.0
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,812.71,621.39
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,798.63,612.2
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,773.24,594.64
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,744.7,574.09
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,711.16,549.75
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,674.97,522.97
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,634.22,492.14
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,591.35,458.94
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,544.48,421.67
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,496.28,382.37
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,445.72,340.82
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,393.94,297.05
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,339.44,249.93
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,285.57,202.65
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,230.99,155.39
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,178.46,111.78
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,122.57,70.69
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,73.96,45.14
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,50.67,39.67
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,46.39,35.79
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,39.96,29.76
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,33.6,23.55
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,23.3,12.21
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,12.59,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,6.29,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,3.93,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,11.56,0.0
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,19.09,10.49
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,30.8,21.61
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,43.04,32.92
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,37.86,28.49
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,35.93,26.8
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,37.09,26.37
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,38.25,27.25
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,49.46,36.63
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,60.71,45.9
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,66.7,50.64
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,72.71,55.36
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,81.82,62.61
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,90.93,69.78
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,134.85,105.08
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,179.71,140.41
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,193.28,150.58
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,207.0,160.9
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,229.01,177.64
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,259.42,200.67
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,287.59,221.9
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,316.26,243.34
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,290.8,223.38
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,264.59,202.97
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,188.53,144.25
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,122.22,92.19
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,108.04,81.01
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,93.83,69.69
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,157.86,120.54
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,231.26,177.76
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,292.56,224.96
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,353.52,271.34
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,344.76,265.31
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,335.73,259.31
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,322.68,250.0
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,309.62,240.64
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,280.63,218.92
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,245.08,191.84
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,219.92,172.65
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,195.21,153.58
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,186.1,146.61
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,176.78,139.4
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,161.58,127.7
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,146.59,116.04
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,136.04,107.4
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,122.32,95.84
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,115.94,90.9
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,109.73,86.21
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,99.31,76.77
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,84.55,65.13
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,65.53,53.04
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,49.62,38.74
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,37.96,28.06
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,26.08,17.06
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,16.71,7.37
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,7.08,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,3.54,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,6.29,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,17.3,0.2
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,28.14,18.14
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,41.06,30.56
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,53.58,42.2
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,55.99,44.62
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,59.04,47.4
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,59.66,44.96
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,57.56,43.66
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,95.98,75.22
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,136.53,107.98
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,175.11,138.24
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,217.56,171.57
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,247.86,195.3
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,284.62,223.94
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,314.63,247.06
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,345.72,270.82
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,345.5,270.03
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,333.84,260.32
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,313.62,244.24
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,291.49,226.59
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,269.42,209.25
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,238.12,184.66
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,227.77,176.46
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,217.21,168.05
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,284.85,220.55
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,344.87,266.23
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,307.17,237.23
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,258.76,200.07
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,275.3,213.2
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,281.1,217.89
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,305.92,237.51
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,329.99,256.4
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,307.82,239.3
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,285.77,222.38
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,240.53,187.4
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,196.07,152.68
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,176.11,136.95
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,152.16,117.94
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,158.46,123.26
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,164.56,128.4
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,186.25,146.03
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,202.05,158.79
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,235.8,185.37
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,256.43,200.39
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,234.11,181.67
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,210.81,161.97
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,189.27,142.14
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,160.77,116.69
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,126.82,88.88
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,87.71,62.42
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,66.12,53.16
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,55.39,43.56
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,45.09,34.15
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,34.46,24.24
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,23.7,13.01
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,12.91,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,6.69,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,3.93,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,12.86,0.0
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,21.58,12.63
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,31.98,22.58
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,42.09,31.98
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,49.43,38.77
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,56.52,45.17
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,57.27,43.58
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,57.69,43.81
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,70.8,54.76
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,83.97,65.62
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,86.17,67.14
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,88.29,68.61
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,88.86,68.8
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,89.39,68.98
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,95.15,73.47
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,100.98,77.99
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,108.83,84.13
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,116.74,90.29
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,149.13,116.2
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,182.12,142.23
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,255.71,199.86
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,325.23,252.91
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,454.81,351.35
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,587.34,447.98
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,630.94,479.58
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,684.39,518.26
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,767.03,579.9
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,839.33,633.14
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,848.48,639.32
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,840.82,634.55
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,834.21,630.69
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,824.02,624.39
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,807.25,613.49
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,787.25,599.99
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,762.2,582.77
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,734.16,563.1
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,700.91,539.11
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,665.19,512.82
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,630.02,486.27
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,587.28,453.55
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,540.67,416.76
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,492.98,378.2
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,442.56,337.09
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,392.13,294.82
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,335.08,246.56
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,281.76,200.72
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,228.01,155.11
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,177.15,113.75
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,129.13,79.48
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,85.47,56.95
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,64.93,52.08
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,56.76,44.78
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,48.14,36.85
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,39.53,28.66
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,27.3,16.09
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,14.97,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,7.87,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,7.87,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,19.57,2.93
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,31.49,21.06
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,40.58,30.07
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,49.71,38.6
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,58.47,46.57
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,64.22,51.63
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,97.93,60.9
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,145.13,89.32
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,194.6,127.11
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,246.31,169.89
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,296.44,213.1
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,345.84,255.23
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,398.75,298.56
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,456.03,344.36
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,506.05,384.08
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,553.66,421.06
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,596.89,453.83
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,638.39,484.47
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,676.45,512.03
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,712.25,537.4
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,743.15,558.84
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,771.2,577.96
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,794.68,593.45
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,814.99,606.24
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,830.02,615.99
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,841.67,623.57
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,848.7,627.89
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,852.3,630.04
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,851.25,629.43
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,846.78,626.64
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,837.27,620.9
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,824.37,612.92
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,806.09,601.27
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,784.55,587.4
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,758.77,569.67
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,730.02,549.51
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,696.6,525.68
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,660.62,499.54
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,621.16,470.28
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,579.71,438.84
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,533.83,403.17
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,487.71,366.33
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,437.32,325.71
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,386.51,283.63
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,333.67,239.12
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,281.43,194.51
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,228.07,149.57
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,173.02,105.28
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,121.7,69.26
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,74.21,45.43
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,52.97,40.65
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,48.44,36.7
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,42.14,31.01
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,35.89,25.12
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,24.78,14.05
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,15.9,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,8.65,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,18.86,3.29
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,28.74,18.65
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,35.17,25.16
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,41.7,31.28
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,46.47,35.63
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,51.28,39.85
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,87.37,49.55
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,141.52,82.4
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,192.77,120.83
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,246.37,164.7
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,299.62,209.57
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,353.87,254.8
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,406.61,298.26
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,457.64,339.18
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,506.65,377.33
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,554.53,413.37
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,598.01,445.22
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,639.38,474.62
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,677.02,500.91
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,711.91,524.69
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,743.51,546.45
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,772.25,565.94
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,796.03,581.46
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,816.59,594.49
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,832.65,604.57
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,845.29,612.49
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,852.85,617.56
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,856.93,620.47
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,855.91,620.14
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,851.4,617.66
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,841.4,611.52
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,827.96,603.21
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,810.33,592.39
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,789.38,579.38
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,762.9,561.82
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,733.41,541.72
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,700.14,518.45
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,664.29,492.9
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,624.43,464.21
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,582.55,433.27
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,536.47,398.05
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,489.08,360.91
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,439.11,321.3
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,387.98,279.69
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,334.84,235.68
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,282.31,191.56
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,228.39,146.94
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,176.45,105.85
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,121.01,67.21
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,72.9,43.6
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,52.01,39.23
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,47.8,35.63
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,41.44,30.0
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,35.14,24.18
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,26.19,15.13
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,15.94,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,8.26,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,8.65,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,18.31,3.58
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,30.28,19.91
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,37.82,27.38
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,45.38,34.43
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,49.97,38.62
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,54.61,42.68
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,88.99,51.9
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,138.58,81.04
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,193.09,122.25
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,246.23,165.97
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,298.12,210.24
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,351.07,255.18
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,402.88,298.49
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,454.39,340.31
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,502.5,378.27
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,549.52,414.14
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,593.23,446.84
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,635.3,477.4
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,673.98,504.94
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,710.48,530.31
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,742.09,552.02
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,770.73,571.33
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,793.87,586.41
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,813.73,598.99
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,829.09,608.48
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,840.98,615.75
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,848.17,620.11
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,851.88,622.28
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,850.51,621.57
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,845.69,618.69
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,835.02,612.44
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,820.99,604.0
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,803.58,593.39
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,782.9,580.55
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,757.15,563.36
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,728.43,543.78
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,696.28,521.66
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,661.55,497.17
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,621.98,468.56
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,580.36,437.64
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,535.1,402.44
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,489.51,366.03
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,438.98,326.28
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,387.92,284.75
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,335.41,240.74
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,283.41,196.44
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,229.91,151.43
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,174.53,106.81
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,123.14,70.74
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,75.47,47.06
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,54.55,42.51
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,50.04,38.58
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,44.15,33.18
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,38.36,27.61
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,26.26,15.74
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,16.65,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,8.65,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,8.65,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,19.75,4.97
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,31.12,20.93
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,41.16,30.75
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,50.58,39.63
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,61.95,50.04
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,74.28,61.09
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,104.12,75.84
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,139.39,101.24
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,175.27,129.51
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,212.69,160.54
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,250.33,192.7
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,287.91,224.57
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,331.63,260.31
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,378.57,298.38
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,404.22,319.6
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,425.65,336.68
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,457.78,361.62
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,489.51,385.8
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,576.48,453.19
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,666.08,521.32
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,714.73,557.43
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,757.98,589.46
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,755.37,584.9
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,739.15,570.76
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,780.59,601.65
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,819.72,630.27
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,838.58,644.61
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,849.79,652.32
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,848.83,651.68
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,844.58,648.89
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,834.68,642.71
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,821.49,634.34
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,805.01,623.21
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,785.29,609.12
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,759.8,591.04
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,731.36,570.5
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,699.22,546.66
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,670.64,524.82
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,629.56,493.39
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,586.59,459.79
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,540.73,422.67
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,493.78,383.79
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,443.49,342.1
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,392.97,299.07
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,337.96,251.48
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,286.15,205.99
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,232.39,159.76
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,181.42,117.91
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,132.67,83.14
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,88.87,60.89
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,65.93,53.5
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,60.21,48.33
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,51.93,40.64
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,43.68,32.71
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,30.56,19.69
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,17.75,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,9.44,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,4.72,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,12.21,1.2
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,19.88,11.39
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,30.93,21.75
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,41.52,31.56
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,48.19,37.72
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,55.28,44.11
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,71.88,55.92
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,89.09,70.15
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,106.85,84.65
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,125.09,99.41
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,155.39,123.22
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,188.73,149.59
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,224.27,177.84
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,261.87,207.51
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,316.53,250.27
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,371.69,293.14
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,378.24,297.74
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,380.73,298.88
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,404.34,316.66
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,427.98,334.25
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,437.24,340.69
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,445.33,346.23
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,459.17,356.53
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,472.65,366.52
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,570.8,442.39
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,670.84,517.61
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,745.01,574.88
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,809.7,624.89
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,824.29,635.45
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,835.24,643.71
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,828.47,638.64
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,818.34,631.25
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,796.69,616.42
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,784.74,608.02
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,760.05,589.75
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,732.35,569.11
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,700.1,545.03
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,671.23,522.83
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,630.68,491.8
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,588.14,458.56
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,534.5,415.9
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,481.75,373.19
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,405.58,313.2
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,337.04,259.55
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,279.57,213.63
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,233.34,177.06
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,200.64,148.26
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,164.97,117.48
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,129.88,87.29
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,86.49,59.4
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,66.29,53.64
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,59.53,47.57
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,48.87,37.82
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,41.2,30.49
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,29.6,18.99
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,17.9,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,9.44,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,10.23,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,21.11,6.65
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,32.4,22.13
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,40.51,30.22
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,51.33,40.29
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,56.8,45.36
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,62.28,50.25
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,92.72,58.02
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,141.14,86.1
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,190.67,123.03
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,243.15,166.09
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,298.65,213.09
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,352.18,258.29
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,404.15,301.68
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,456.36,344.07
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,505.68,382.85
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,551.94,418.15
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,596.0,451.19
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,638.63,482.25
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,677.87,510.1
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,715.03,535.82
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,746.27,557.28
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,774.59,576.38
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,798.75,592.42
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,819.63,605.68
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,835.54,615.46
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,847.99,623.02
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,855.73,627.56
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,859.97,629.89
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,858.27,629.08
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,853.08,626.06
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,843.22,619.75
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,829.94,611.25
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,812.0,599.93
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,790.72,586.33
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,765.11,569.2
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,736.44,549.59
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,702.67,525.97
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,666.26,499.95
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,626.34,470.73
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,584.35,439.23
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,538.82,403.96
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,491.91,366.68
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,441.64,326.66
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,390.26,284.53
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,337.0,239.96
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,284.27,195.17
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,230.18,149.8
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,177.93,107.98
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,122.4,68.93
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,74.03,45.35
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,53.27,40.91
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,48.69,36.94
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,42.72,31.59
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,36.81,26.06
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,27.84,17.23
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,17.49,0.0
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,9.05,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
