Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,505.83,379.16
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,456.25,338.93
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,405.65,296.77
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,352.99,252.0
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,297.67,204.6
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,242.36,157.77
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,188.45,114.01
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,135.44,76.25
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,85.24,50.49
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,53.32,41.06
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,49.36,37.69
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,44.42,33.33
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,39.57,28.84
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,32.14,21.83
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,24.82,12.82
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,13.77,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,3.93,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,10.23,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,20.96,7.12
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,31.3,21.06
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,38.12,27.85
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,45.02,34.3
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,49.73,38.6
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,54.49,42.76
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,68.66,44.83
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,122.87,70.41
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,174.51,105.26
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,228.61,147.68
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,282.43,192.39
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,337.22,238.05
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,390.49,282.1
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,444.11,325.14
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,493.63,363.73
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,542.07,400.15
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,586.89,433.1
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,629.72,463.6
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,668.91,490.65
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,705.49,515.16
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,737.99,536.55
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,767.57,555.54
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,792.58,571.17
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,814.33,584.21
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,831.58,594.79
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,845.36,603.21
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,853.28,607.33
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,857.68,609.33
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,857.0,609.5
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,852.83,607.53
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,844.42,602.89
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,832.55,596.06
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,815.64,586.45
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,795.35,574.13
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,771.09,558.48
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,743.71,540.37
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,711.19,518.68
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,675.96,494.55
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,637.02,467.05
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,595.88,437.22
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,550.68,403.07
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,503.95,366.88
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,454.63,328.76
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,403.93,288.4
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,350.1,244.48
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,296.6,200.13
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,242.93,155.96
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,190.76,114.71
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,134.32,74.98
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,84.85,49.54
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,57.45,43.71
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,53.33,40.32
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,47.85,35.63
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,42.43,30.76
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,34.37,23.34
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,24.35,12.34
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,14.56,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,3.93,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,10.23,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,19.48,5.87
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,31.22,20.8
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,37.21,26.83
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,43.34,32.56
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,48.1,36.87
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,52.91,41.04
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,70.24,46.23
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,119.04,66.86
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,170.25,101.0
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,223.97,142.77
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,276.87,186.55
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,333.11,233.27
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,384.79,276.3
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,436.22,318.09
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,485.56,356.91
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,533.8,393.61
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,578.64,427.2
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,621.63,458.5
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,660.89,486.0
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,697.71,511.07
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,730.2,532.77
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,759.73,552.01
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,784.7,567.71
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,806.36,580.36
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,823.03,590.46
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,836.2,598.35
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,844.65,603.14
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,849.56,605.73
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,849.74,606.32
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,846.4,604.72
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,838.37,599.86
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,826.86,592.82
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,810.67,583.02
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,791.08,570.89
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,766.68,554.56
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,739.15,535.87
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,707.53,514.27
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,673.12,490.28
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,634.49,462.79
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,593.58,432.97
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,548.49,399.03
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,501.77,362.99
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,452.37,324.58
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,402.21,284.48
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,348.26,240.65
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,295.64,197.12
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,241.4,152.68
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,188.46,110.97
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,135.75,74.45
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,85.92,49.13
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,53.1,39.63
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,49.16,36.43
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,43.88,31.94
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,38.65,27.3
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,31.65,20.86
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,24.77,12.58
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,13.77,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,3.93,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,8.65,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,18.97,5.25
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,29.57,19.35
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,39.0,28.38
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,48.39,37.02
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,58.33,45.95
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,65.45,52.19
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,79.23,55.6
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,124.76,76.97
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,170.8,108.15
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,219.89,146.69
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,269.94,188.48
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,321.68,232.15
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,371.81,274.49
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,424.33,317.82
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,472.43,356.76
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,520.03,394.24
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,564.48,428.48
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,607.91,461.06
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,647.82,490.33
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,679.91,513.52
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,711.68,536.19
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,740.78,556.57
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,765.93,573.76
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,788.08,588.63
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,804.83,599.78
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,818.34,608.23
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,827.01,613.86
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,832.41,617.38
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,833.44,617.9
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,831.17,616.31
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,824.38,612.04
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,814.14,605.51
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,797.86,595.04
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,778.34,581.64
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,754.21,564.86
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,727.12,545.75
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,695.41,523.27
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,661.12,498.48
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,622.54,470.2
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,581.95,439.7
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,540.67,407.36
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,495.0,370.96
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,445.87,331.98
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,396.32,291.49
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,344.16,247.82
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,292.66,204.07
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,236.49,157.04
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,185.32,115.59
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,135.37,79.66
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,88.76,54.56
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,60.72,47.58
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,55.71,43.3
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,49.28,37.59
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,42.84,31.66
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,31.69,21.43
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,22.82,11.51
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,13.77,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,3.93,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,8.65,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,19.64,5.32
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,30.87,20.52
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,39.71,29.15
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,48.41,37.27
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,62.72,50.13
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,75.55,61.47
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,83.43,61.72
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,123.61,80.01
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,166.69,110.23
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,214.57,148.5
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,261.4,187.36
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,310.13,228.18
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,361.61,270.14
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,417.66,315.29
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,468.41,356.08
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,518.77,395.66
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,563.3,430.19
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,606.64,462.95
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,641.06,488.45
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,678.09,515.1
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,710.28,538.39
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,739.82,559.44
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,763.95,576.17
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,785.05,590.57
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,801.85,602.26
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,815.43,611.33
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,824.56,617.45
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,830.43,621.44
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,832.28,623.3
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,830.82,623.0
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,824.39,619.24
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,814.47,613.18
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,798.46,602.73
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,779.13,589.51
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,755.09,572.89
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,727.99,553.8
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,696.45,531.09
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,662.18,505.93
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,624.56,477.72
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,584.69,447.13
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,540.31,412.05
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,494.45,374.93
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,447.13,336.34
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,397.93,295.17
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,346.01,250.77
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,294.02,205.66
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,240.68,159.9
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,188.55,116.86
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,137.01,79.2
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,83.79,49.1
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,53.98,42.04
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,49.75,38.39
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,44.54,33.7
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,39.38,28.87
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,32.43,22.22
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,25.61,13.76
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,14.16,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,3.93,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,10.23,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,21.04,5.72
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,31.4,21.02
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,37.02,26.87
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,42.83,32.38
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,47.66,36.83
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,52.53,41.14
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,68.64,46.21
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,118.7,67.03
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,171.09,102.44
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,225.85,146.06
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,279.98,192.16
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,337.28,241.3
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,390.37,286.79
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,443.21,330.99
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,493.09,371.71
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,541.84,410.26
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,587.47,445.53
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,631.03,478.23
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,669.7,506.63
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,705.63,532.37
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,738.91,556.35
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,769.19,577.81
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,793.93,595.18
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,815.35,609.59
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,832.64,621.12
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,846.41,630.35
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,855.45,636.62
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,860.93,640.59
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,861.61,641.52
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,858.72,640.15
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,851.46,635.78
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,840.58,629.03
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,824.18,618.81
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,804.27,606.18
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,779.85,589.41
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,752.16,569.91
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,719.91,546.81
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,684.76,521.13
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,645.28,491.79
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,603.41,459.92
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,558.08,424.16
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,511.02,386.12
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,461.17,345.73
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,410.35,303.33
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,357.01,257.71
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,303.54,211.26
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,245.6,161.64
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,191.48,116.84
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,137.09,76.9
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,85.31,48.72
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,54.09,42.08
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,50.53,39.03
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,42.0,31.43
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,37.41,27.13
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,30.68,20.7
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,24.08,12.63
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,13.77,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,4.72,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,7.87,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,18.21,3.75
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,28.9,18.87
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,37.83,27.6
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,44.91,34.29
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,56.32,44.62
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,64.13,51.56
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,69.45,48.61
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,119.11,68.07
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,170.75,102.99
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,224.89,146.28
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,278.92,192.5
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,336.2,241.88
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,388.68,287.3
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,440.9,331.51
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,491.23,373.1
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,540.49,412.62
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,585.14,447.78
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,627.15,479.94
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,664.87,507.89
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,699.24,532.67
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,731.63,556.42
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,761.24,577.8
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,786.02,595.16
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,807.63,610.08
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,824.82,622.0
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,838.63,631.62
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,847.84,637.91
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,853.61,641.96
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,854.35,643.29
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,851.65,642.37
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,843.52,637.54
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,831.94,630.42
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,816.51,620.66
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,797.66,608.11
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,772.8,590.7
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,744.74,570.74
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,713.46,548.3
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,679.35,523.29
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,640.07,493.74
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,598.42,461.68
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,553.94,426.16
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,507.9,388.53
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,458.5,348.26
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,407.21,305.26
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,353.84,259.26
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,300.46,212.53
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,246.01,165.25
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,192.74,120.67
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,139.79,81.32
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,89.77,53.53
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,53.82,42.28
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,49.91,38.87
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,45.03,34.43
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,40.23,29.87
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,32.86,22.79
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,25.6,13.94
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,14.56,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,4.72,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,9.44,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,20.36,4.25
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,31.66,21.03
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,38.74,28.23
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,48.26,37.07
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,53.47,41.89
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,58.71,46.56
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,69.05,47.86
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,115.49,67.79
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,164.61,101.04
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,220.47,145.52
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,271.26,188.79
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,323.74,234.23
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,376.0,279.51
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,428.53,324.14
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,477.79,365.15
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,526.0,404.21
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,569.84,439.13
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,612.0,471.86
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,651.31,501.56
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,688.38,528.92
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,720.61,552.41
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,750.01,573.43
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,775.32,591.43
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,797.45,606.68
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,813.55,617.27
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,826.24,625.57
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,835.11,631.55
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,840.53,635.26
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,840.91,635.46
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,837.84,633.4
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,830.49,628.61
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,819.63,621.48
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,803.82,610.99
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,784.65,598.18
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,760.73,581.17
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,733.7,561.7
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,702.62,539.06
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,668.79,513.96
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,630.44,484.84
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,589.89,453.4
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,545.62,418.25
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,499.78,380.99
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,450.91,341.01
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,401.25,299.24
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,347.91,253.62
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,295.88,208.3
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,242.34,162.17
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,190.32,118.93
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,138.64,80.75
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,85.77,50.13
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,54.53,42.75
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,51.06,39.76
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,46.27,35.42
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,41.58,30.97
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,33.9,23.63
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,24.35,12.97
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,14.56,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,3.93,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,9.44,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,19.32,3.17
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,28.81,18.66
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,35.26,25.26
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,41.82,31.45
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,46.22,35.52
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,50.69,39.48
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,65.54,44.61
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,114.13,64.56
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,164.77,98.43
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,217.91,140.37
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,270.23,184.61
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,325.93,232.07
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,378.2,276.38
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,430.35,319.5
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,479.44,359.16
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,527.48,396.75
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,572.07,431.0
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,614.67,462.79
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,653.62,491.21
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,689.95,517.06
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,722.01,539.65
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,751.21,559.84
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,775.95,576.47
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,797.47,590.23
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,814.55,600.99
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,828.19,609.49
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,837.15,614.76
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,842.65,617.81
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,842.7,617.82
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,839.31,615.66
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,831.31,610.65
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,819.91,603.44
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,804.24,593.62
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,785.19,581.41
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,761.39,565.13
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,734.47,546.43
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,703.48,524.55
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,669.71,500.26
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,631.29,472.2
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,590.59,441.79
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,546.4,407.67
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,500.65,371.49
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,452.51,333.22
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,403.43,293.07
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,349.73,248.32
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,297.14,203.71
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,243.1,158.32
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,190.31,115.45
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,138.16,77.63
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,88.71,50.49
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,51.94,39.43
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,48.37,36.46
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,43.09,31.84
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,37.85,27.07
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,31.24,20.87
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,24.77,12.99
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,13.77,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,3.93,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,9.44,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,18.57,2.11
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,27.36,17.29
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,32.74,22.89
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,38.28,28.12
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,46.03,35.08
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,50.59,39.05
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,61.36,40.64
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,111.57,60.81
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,163.2,94.8
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,217.05,136.7
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,274.08,183.74
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,328.38,228.87
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,380.4,272.09
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,432.11,313.91
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,481.65,353.04
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,530.02,390.04
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,575.18,423.83
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,618.47,455.29
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,657.8,483.23
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,694.59,508.73
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,727.31,531.2
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,757.02,551.22
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,781.68,567.67
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,803.0,580.9
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,820.49,591.84
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,834.47,600.55
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,843.31,606.22
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,848.58,609.67
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,848.35,610.13
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,844.6,608.39
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,836.2,603.38
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,824.37,596.2
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,808.2,586.45
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,788.66,574.47
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,764.37,558.31
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,736.99,539.7
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,705.56,518.06
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,671.4,494.06
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,632.87,466.43
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,592.19,436.57
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,548.39,403.32
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,503.0,368.03
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,453.92,329.99
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,404.17,290.21
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,350.47,246.42
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,298.13,202.87
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,244.63,158.56
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,192.6,116.83
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,141.38,80.12
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,88.7,50.18
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,55.23,41.93
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,51.06,38.49
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,45.51,33.69
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,40.0,28.73
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,32.3,21.61
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,24.65,12.79
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,13.77,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,3.93,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,7.87,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,17.49,0.89
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,27.43,17.21
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,38.02,27.37
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,46.59,35.32
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,53.3,41.42
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,59.91,47.25
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,70.74,49.69
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,116.66,69.79
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,164.44,101.79
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,215.13,141.47
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,265.79,183.76
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,317.96,227.78
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,371.4,272.54
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,422.28,314.38
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,470.33,352.98
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,517.73,389.9
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,562.24,423.93
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,605.49,456.12
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,640.24,481.67
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,677.15,508.05
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,709.36,530.72
