Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,738.9,551.12
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,763.76,567.96
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,785.58,582.5
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,802.72,594.02
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,816.62,603.09
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,825.28,608.42
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,830.64,611.64
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,830.29,611.61
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,826.67,609.51
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,817.83,603.85
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,805.82,596.14
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,790.29,586.4
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,771.61,574.1
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,747.98,557.87
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,721.44,539.37
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,690.39,517.68
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,656.82,493.74
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,624.59,470.07
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,584.53,440.24
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,540.3,406.13
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,494.8,370.21
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,446.99,332.36
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,398.69,293.07
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,347.96,250.8
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,294.48,205.79
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,242.32,162.11
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,191.86,121.1
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,141.97,84.59
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,95.35,57.89
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,62.34,48.74
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,57.06,44.26
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,50.72,38.67
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,44.36,32.85
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,32.69,22.21
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,23.51,12.07
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,13.77,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.15,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,4.72,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,15.24,0.0
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,25.49,15.59
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,37.75,27.2
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,49.73,38.17
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,64.01,50.93
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,78.56,63.7
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,94.44,77.33
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,122.64,90.63
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,153.23,112.62
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,186.42,137.99
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,226.32,168.13
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,271.28,202.81
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,330.92,247.51
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,402.4,301.62
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,451.67,339.79
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,503.05,378.82
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,542.57,408.51
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,579.09,435.19
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,610.02,457.11
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,636.98,475.65
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,668.32,497.49
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,697.85,517.69
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,722.37,534.52
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,744.64,549.66
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,762.18,561.49
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,777.14,571.53
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,785.89,577.64
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,791.86,581.89
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,792.66,582.71
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,790.65,581.65
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,783.08,576.84
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,772.73,570.13
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,756.56,559.96
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,737.83,547.9
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,713.67,531.67
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,687.29,513.66
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,657.09,493.06
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,625.11,470.76
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,588.67,444.63
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,548.84,415.51
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,507.14,383.83
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,465.11,351.26
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,420.23,317.11
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,375.72,282.29
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,329.73,245.09
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,284.94,208.36
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,238.41,170.45
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,194.11,135.1
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,151.15,103.22
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,111.58,78.12
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,82.73,67.08
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,71.25,57.21
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,58.21,45.67
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,44.94,33.7
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,31.74,21.62
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,18.31,8.23
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,10.23,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.57,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,6.29,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,17.78,0.0
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,29.45,18.86
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,37.94,27.46
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,49.11,37.78
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,55.4,43.61
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,61.67,49.21
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,71.99,58.2
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,119.02,71.71
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,167.61,104.22
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,219.51,145.1
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,274.69,191.5
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,327.88,237.0
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,379.77,281.35
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,432.07,325.08
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,481.6,365.61
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,528.94,403.33
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,573.29,438.02
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,615.83,470.4
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,654.86,499.29
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,691.44,525.69
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,724.01,549.05
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,753.87,570.08
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,779.72,587.99
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,802.52,603.54
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,820.24,615.11
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,834.61,624.43
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,844.02,630.45
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,850.03,634.26
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,850.22,634.6
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,847.02,632.76
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,838.85,627.23
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,827.33,619.53
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,812.03,609.44
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,793.4,596.68
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,769.91,580.25
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,743.25,561.34
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,711.9,538.88
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,677.81,514.02
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,639.52,485.58
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,599.0,454.82
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,554.73,420.34
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,508.98,383.84
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,460.71,344.85
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,410.46,303.29
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,357.64,258.81
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,305.14,213.89
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,251.46,168.29
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,199.33,125.36
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,143.7,83.88
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,95.0,55.73
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,59.03,46.04
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,54.63,42.29
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,48.84,37.16
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,43.09,31.85
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,34.69,23.96
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,24.32,12.63
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,14.56,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,3.93,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,7.08,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,17.82,0.0
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,28.85,18.31
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,38.63,28.07
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,46.13,35.18
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,51.8,40.44
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,57.48,45.51
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,67.3,54.06
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,114.86,67.39
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,164.19,100.52
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,220.06,144.84
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,271.49,188.41
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,324.43,233.9
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,376.63,278.6
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,429.17,322.6
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,478.17,362.74
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,526.25,400.97
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,571.07,435.97
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,614.15,468.7
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,652.98,497.21
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,689.41,523.25
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,722.71,547.05
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,753.3,568.52
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,778.31,585.69
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,800.22,600.09
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,818.19,612.07
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,832.79,621.82
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,841.97,627.67
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,847.68,631.29
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,849.15,632.39
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,847.14,631.24
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,839.61,626.33
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,828.58,619.14
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,813.28,609.07
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,794.54,596.71
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,771.22,580.58
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,744.62,561.65
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,714.03,539.43
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,680.57,514.77
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,642.35,486.37
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,601.74,455.55
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,556.85,420.69
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,510.35,383.68
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,461.61,344.35
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,411.83,303.06
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,359.5,258.88
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,304.6,211.91
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,250.22,165.48
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,197.02,121.39
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,144.01,81.82
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,93.6,52.65
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,55.34,42.78
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,47.13,35.72
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,42.15,31.31
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,37.23,26.77
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,30.56,20.45
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,24.02,12.35
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,13.38,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,3.93,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.57,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,6.07,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,10.63,3.18
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,17.13,9.34
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,23.64,15.33
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,33.25,23.99
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,42.89,32.57
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,67.8,54.43
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,93.31,72.47
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,130.0,94.63
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,191.02,136.44
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,248.26,174.3
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,329.32,233.79
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,381.94,277.92
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,434.29,320.56
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,484.76,360.49
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,534.15,398.07
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,579.86,431.58
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,623.69,462.46
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,663.73,489.49
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,701.29,513.84
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,734.47,535.26
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,764.65,554.15
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,789.64,569.74
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,811.32,582.27
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,829.28,593.45
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,843.7,602.4
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,852.9,608.2
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,858.48,611.79
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,858.18,612.75
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,854.27,611.41
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,844.83,606.5
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,831.93,599.33
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,815.77,590.04
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,796.18,578.45
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,771.72,563.1
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,744.07,544.81
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,712.78,523.64
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,678.69,500.03
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,639.58,472.32
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,598.22,442.25
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,552.71,407.9
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,506.05,371.81
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,457.83,334.22
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,408.29,294.36
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,355.58,250.99
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,300.67,205.2
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,246.2,159.83
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,193.16,116.84
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,141.31,78.89
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,92.35,50.95
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,50.71,38.04
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,47.4,35.3
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,42.15,30.73
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,36.93,26.01
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,30.53,20.02
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,22.74,11.05
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,13.38,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.15,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,5.3,0.0
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,14.06,6.8
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,22.86,14.61
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,50.24,38.67
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,76.0,58.09
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,71.6,53.97
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,67.07,49.81
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,61.08,44.84
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,54.57,39.42
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,89.21,67.2
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,124.09,94.6
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,137.06,104.3
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,150.32,114.17
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,331.01,252.91
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,517.23,388.87
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,590.55,440.87
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,663.13,492.34
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,695.41,513.44
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,725.12,532.59
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,750.61,548.7
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,773.14,562.19
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,790.61,573.09
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,804.85,581.92
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,814.6,587.86
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,821.04,591.71
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,817.85,590.05
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,811.26,586.27
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,810.88,586.68
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,806.52,584.47
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,791.57,575.52
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,773.26,564.37
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,750.91,550.17
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,725.38,533.05
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,691.1,509.26
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,655.05,483.8
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,604.49,446.73
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,550.88,407.36
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,517.24,382.27
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,479.14,352.93
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,440.64,322.91
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,397.51,287.75
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,346.14,245.66
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,294.7,202.7
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,242.57,159.5
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,192.21,118.87
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,138.92,84.02
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,101.45,65.77
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,66.5,51.4
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,54.41,41.18
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,44.33,32.5
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,34.15,23.55
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,26.61,16.65
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,18.28,7.66
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,10.62,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.36,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,7.08,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,16.08,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,24.88,14.51
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,31.06,21.11
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,37.33,27.0
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,41.19,30.56
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,48.86,37.28
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,58.6,45.63
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,108.31,58.52
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,162.21,100.43
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,203.55,138.18
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,254.8,177.75
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,310.36,221.84
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,364.55,265.7
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,420.29,310.44
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,472.32,352.07
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,525.47,393.59
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,570.7,428.45
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,614.09,461.0
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,653.3,489.72
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,690.07,516.02
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,723.64,539.69
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,754.31,560.9
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,776.08,575.26
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,793.37,586.01
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,810.19,596.4
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,823.57,604.51
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,839.07,614.24
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,851.07,621.68
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,850.88,621.18
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,847.1,618.48
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,834.7,610.28
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,818.9,599.91
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,796.09,585.33
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,770.6,567.94
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,751.56,554.41
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,719.75,532.16
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,697.11,517.31
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,669.54,498.47
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,628.98,469.73
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,591.16,442.01
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,547.64,408.62
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,502.56,373.23
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,456.63,337.36
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,408.1,298.06
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,356.44,254.98
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,302.27,209.12
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,248.51,163.53
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,195.81,119.99
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,143.05,80.49
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,92.79,50.73
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,52.48,39.96
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,48.56,36.67
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,39.84,29.05
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,34.88,24.51
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,28.97,18.89
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,23.23,11.35
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,12.98,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,3.93,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,6.29,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,15.66,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,24.86,14.52
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,31.04,21.27
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,37.33,27.23
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,41.88,31.45
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,50.32,38.92
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,59.94,47.26
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,109.03,60.11
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,160.47,94.54
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,214.28,137.23
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,267.31,182.33
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,323.47,230.49
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,375.13,274.8
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,426.54,317.89
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,475.42,357.79
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,523.2,395.55
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,568.03,430.32
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,610.9,462.64
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,650.04,491.3
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,686.63,517.4
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,720.16,541.33
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,750.92,562.88
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,777.22,580.9
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,800.37,595.7
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,817.86,606.95
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,831.95,615.98
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,842.23,622.39
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,849.01,626.53
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,849.45,626.77
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,846.39,624.78
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,839.07,619.89
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,828.3,612.77
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,812.36,602.46
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,793.01,589.86
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,769.58,573.81
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,742.94,554.78
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,711.62,532.67
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,677.53,508.18
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,638.48,479.75
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,597.24,449.0
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,553.63,415.32
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,508.39,379.52
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,460.0,341.3
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,410.74,301.19
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,358.65,257.6
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,304.33,211.52
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,250.57,165.9
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,197.98,122.38
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,145.44,82.87
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,95.54,53.02
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,54.68,41.95
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,46.91,35.32
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,41.6,30.64
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,36.32,25.81
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,29.68,19.54
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,23.17,11.21
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,12.98,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,3.93,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,6.29,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,15.67,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,24.85,14.37
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,31.02,21.23
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,37.31,27.2
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,42.24,31.75
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,51.11,39.6
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,60.79,47.97
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,109.89,60.78
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,160.94,94.85
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,214.35,137.14
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,267.52,182.22
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,323.84,230.31
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,375.57,274.32
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,427.04,316.99
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,476.19,356.69
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,524.19,394.18
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,569.28,428.45
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,612.57,460.35
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,652.16,488.56
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,689.36,514.29
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,722.18,536.77
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,752.12,556.8
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,777.61,573.3
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,799.83,586.61
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,817.06,596.69
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,830.85,604.51
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,839.97,609.6
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,845.57,612.46
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,846.43,612.87
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,843.8,611.1
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,836.5,606.61
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,825.73,599.9
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,810.27,590.59
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,791.4,579.0
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,768.03,564.01
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,741.47,545.96
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,710.57,524.91
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,676.88,501.42
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,639.11,474.42
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,599.0,445.01
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,555.29,411.63
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,509.94,376.18
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,461.25,338.4
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,411.54,298.56
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,359.97,255.85
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,308.09,212.02
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,251.64,164.65
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,198.56,120.98
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,145.27,81.11
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,94.48,50.74
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,52.18,39.35
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,48.64,36.42
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,39.89,28.84
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,34.91,24.32
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,28.58,18.38
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,22.4,10.36
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,12.59,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,3.93,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,6.29,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,15.31,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,24.17,13.61
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,29.62,19.91
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,38.22,27.88
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,42.4,31.76
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,46.68,35.55
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,56.94,44.43
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,107.75,57.69
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,160.04,92.44
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,218.05,138.32
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,272.26,184.13
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,327.31,231.2
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,380.11,276.17
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,432.63,319.78
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,482.98,360.47
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,532.18,398.93
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,577.75,433.45
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,621.12,465.25
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,660.97,493.86
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,698.04,519.76
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,731.76,542.77
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,762.56,563.28
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,788.68,580.03
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,811.55,593.69
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,829.89,605.04
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,844.75,614.13
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,854.85,620.28
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,861.38,624.19
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,862.75,625.74
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,860.54,625.05
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,852.3,620.45
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,840.52,613.57
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,824.81,604.47
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,805.64,593.02
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,781.92,578.26
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,754.97,560.18
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,723.02,538.47
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,688.19,514.23
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,650.17,486.82
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,609.74,456.95
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,564.8,422.46
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,518.17,385.8
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,468.77,347.45
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,418.36,306.94
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,365.74,263.08
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,312.93,218.11
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,255.51,169.4
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,201.47,124.41
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,147.66,83.51
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,96.38,52.28
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,51.97,39.74
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,47.98,36.38
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,42.55,31.57
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,34.22,24.06
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,27.84,17.99
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,21.6,9.78
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,12.59,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,6.29,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,15.31,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,24.14,13.48
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,29.56,19.93
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,35.17,25.3
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,42.74,32.2
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,47.39,36.36
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,57.74,45.39
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,108.23,58.62
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,160.26,93.39
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,218.04,139.21
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,271.71,184.68
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,326.28,231.41
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,379.07,276.14
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,431.63,319.41
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,481.89,359.69
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,531.09,397.75
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,576.97,432.29
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,620.57,464.05
