Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,659.83,491.87
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,696.22,516.91
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,729.7,539.62
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,760.31,559.89
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,786.4,576.41
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,809.24,589.87
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,827.12,601.0
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,841.53,609.91
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,851.2,615.42
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,857.32,618.72
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,858.69,619.64
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,856.51,618.37
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,849.12,613.67
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,838.19,606.76
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,822.56,597.6
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,803.48,586.17
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,779.57,571.24
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,752.48,553.05
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,720.9,531.74
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,686.53,508.0
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,648.32,480.93
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,607.82,451.5
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,563.49,417.9
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,517.54,382.21
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,467.98,344.39
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,417.67,304.56
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,363.23,259.85
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,309.93,215.09
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,255.65,169.54
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,202.86,126.15
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,149.96,86.32
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,100.12,55.93
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,52.46,39.88
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,48.91,36.93
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,43.67,32.32
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,38.51,27.58
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,30.75,20.3
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,23.06,10.53
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,12.59,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,3.93,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,14.02,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,24.19,13.24
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,33.35,23.06
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,42.58,31.64
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,51.69,39.89
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,58.36,45.77
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,68.31,47.72
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,112.9,67.06
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,160.63,99.65
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,210.06,138.72
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,257.47,180.99
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,293.76,213.94
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,334.39,248.44
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,370.51,278.11
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,409.85,308.77
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,447.79,337.46
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,475.49,357.89
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,492.52,370.0
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,514.87,385.58
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,534.36,398.64
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,525.44,390.62
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,502.37,372.53
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,557.02,411.42
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,603.86,443.98
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,637.5,467.2
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,670.62,489.95
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,673.6,491.03
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,674.55,490.94
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,694.66,505.71
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,704.49,513.5
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,745.25,544.09
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,773.37,565.79
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,763.22,559.54
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,749.59,551.12
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,731.41,539.43
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,709.48,524.97
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,678.05,503.02
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,644.71,479.42
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,608.04,453.16
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,569.59,425.05
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,509.41,380.09
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,449.65,335.23
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,418.24,310.76
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,379.18,279.37
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,339.98,246.21
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,294.6,206.81
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,243.61,164.43
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,194.27,124.18
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,145.97,87.87
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,100.98,59.87
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,61.43,47.56
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,57.33,44.12
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,48.57,36.44
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,42.12,30.55
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,31.37,20.69
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,20.26,8.27
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,11.8,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,3.15,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,14.16,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,23.84,12.67
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,34.18,23.64
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,44.49,33.19
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,55.99,43.54
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,67.94,54.07
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,79.74,60.19
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,101.69,73.76
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,141.56,99.74
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,197.32,139.66
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,232.74,170.03
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,266.41,198.67
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,282.08,212.84
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,293.54,223.07
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,342.63,260.51
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,403.37,306.09
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,473.54,358.26
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,554.96,417.74
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,596.88,447.56
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,638.9,477.11
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,674.28,501.65
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,708.16,524.79
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,737.15,544.67
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,769.76,566.64
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,787.39,577.95
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,789.42,578.81
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,809.59,591.58
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,813.91,593.68
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,816.59,595.59
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,802.88,586.68
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,800.7,585.44
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,794.88,581.75
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,780.55,572.67
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,763.06,561.5
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,740.96,546.33
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,715.92,528.94
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,686.32,508.33
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,654.19,485.57
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,617.61,459.2
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,578.98,430.76
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,538.89,400.33
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,494.07,365.74
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,446.9,329.13
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,399.15,290.97
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,348.85,249.82
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,298.92,208.17
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,244.76,163.26
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,195.05,122.67
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,145.79,85.68
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,99.71,57.1
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,56.8,43.24
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,51.74,39.0
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,46.05,34.01
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,40.37,28.84
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,29.41,18.9
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,20.54,8.14
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,12.2,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,3.93,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,13.38,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,22.17,11.18
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,31.7,21.54
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,39.7,29.07
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,43.28,32.49
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,45.64,34.66
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,57.06,41.01
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,69.93,51.53
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,105.1,73.55
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,160.54,112.41
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,190.23,139.73
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,214.38,161.77
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,247.96,188.62
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,277.7,211.93
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,361.61,275.0
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,455.29,345.09
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,523.43,396.09
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,595.54,449.51
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,632.45,476.37
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,666.72,500.94
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,699.07,522.96
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,721.05,537.44
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,743.2,553.49
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,774.06,574.94
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,779.32,576.76
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,776.78,573.25
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,798.47,589.05
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,809.02,597.3
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,811.76,600.63
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,826.98,611.48
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,820.02,607.42
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,809.74,601.33
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,795.32,592.46
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,777.64,581.39
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,754.84,566.28
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,729.02,548.29
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,698.5,526.89
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,665.35,503.19
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,628.06,476.07
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,588.63,446.71
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,545.66,413.46
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,501.22,378.26
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,454.36,341.51
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,405.66,302.1
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,354.85,259.61
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,304.23,216.35
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,251.95,171.71
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,201.17,129.14
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,146.27,86.39
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,97.68,55.18
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,52.66,40.65
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,48.5,37.07
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,42.99,32.09
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,37.51,26.96
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,29.42,19.26
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,21.34,8.56
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,11.41,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,3.93,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,12.98,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,23.15,11.72
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,29.59,19.83
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,36.1,26.09
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,42.74,32.23
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,52.89,41.27
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,72.37,55.23
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,93.04,72.2
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,124.96,93.66
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,170.99,126.57
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,234.84,167.71
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,323.65,232.12
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,378.69,278.59
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,432.58,323.25
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,483.19,364.27
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,532.9,403.26
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,579.13,438.74
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,623.2,471.56
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,663.0,500.5
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,700.02,526.73
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,734.24,550.59
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,765.65,572.04
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,792.49,589.65
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,816.18,604.37
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,834.22,616.19
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,848.79,625.78
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,859.02,632.67
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,865.69,637.29
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,867.22,638.65
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,865.16,637.74
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,857.09,633.19
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,845.52,626.36
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,829.95,616.97
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,810.93,605.25
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,786.6,589.85
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,759.06,571.27
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,727.5,549.2
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,693.14,524.68
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,654.68,496.92
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,613.85,466.68
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,569.41,432.25
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,523.32,395.69
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,473.86,356.42
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,423.49,315.21
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,370.82,270.97
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,316.11,224.19
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,261.19,176.99
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,207.52,131.69
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,154.21,90.21
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,103.75,57.95
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,54.72,42.4
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,46.17,34.98
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,41.2,30.49
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,36.31,25.88
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,29.27,19.1
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,22.35,8.85
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,11.41,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,3.93,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,12.98,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,23.21,11.41
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,29.78,19.93
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,36.5,26.38
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,37.67,27.7
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,37.71,27.83
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,62.03,46.1
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,84.13,64.8
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,124.22,90.51
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,184.49,132.55
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,245.99,173.67
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,330.33,235.73
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,383.63,280.88
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,436.87,324.92
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,487.92,365.79
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,537.97,404.47
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,584.17,439.55
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,628.39,472.12
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,668.52,500.77
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,706.02,526.81
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,740.2,550.55
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,771.45,571.84
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,798.42,588.96
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,822.12,603.4
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,840.42,614.72
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,855.21,623.77
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,865.18,629.73
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,871.54,633.42
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,872.73,634.52
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,870.29,633.35
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,862.64,628.53
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,851.47,621.47
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,835.82,611.59
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,816.67,599.43
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,793.44,584.7
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,766.97,566.88
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,735.22,545.08
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,700.64,520.87
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,661.61,493.08
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,620.24,462.88
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,575.54,429.02
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,529.17,393.03
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,479.18,354.21
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,428.31,313.47
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,373.74,268.58
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,319.84,223.21
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,264.87,176.84
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,211.25,132.38
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,156.93,90.81
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,105.55,58.17
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,52.52,39.82
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,47.64,35.71
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,42.33,31.04
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,37.09,26.22
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,29.66,19.18
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,22.35,8.28
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,11.41,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,13.38,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,23.22,10.98
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,29.76,19.83
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,36.45,26.27
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,40.33,29.96
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,44.13,33.39
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,63.62,47.26
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,82.26,63.22
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,111.55,85.41
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,146.32,111.74
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,199.17,148.05
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,271.15,201.08
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,346.41,256.63
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,438.46,326.13
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,489.08,366.54
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,538.76,405.05
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,585.53,440.49
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,630.25,473.35
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,670.37,501.88
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,707.81,527.73
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,742.0,551.16
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,773.34,572.16
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,800.1,589.35
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,823.64,603.76
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,841.83,614.51
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,856.53,623.0
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,866.9,629.08
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,873.68,632.92
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,874.05,633.17
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,870.82,631.21
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,862.42,625.84
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,850.56,618.29
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,835.18,608.42
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,816.4,596.36
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,792.29,581.05
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,764.99,562.55
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,733.25,540.73
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,698.73,516.58
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,660.02,489.27
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,619.09,459.65
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,574.34,426.08
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,528.02,390.45
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,478.34,352.32
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,427.78,312.25
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,374.13,268.53
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,320.79,224.08
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,265.62,177.98
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,212.1,133.93
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,155.51,90.71
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,105.52,58.84
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,57.31,43.88
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,50.98,38.55
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,45.07,33.37
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,39.21,28.0
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,31.12,20.34
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,21.31,7.1
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,11.8,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,12.98,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,22.13,9.72
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,32.32,21.94
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,40.77,29.99
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,51.12,39.39
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,63.58,50.44
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,82.78,61.92
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,115.6,83.18
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,152.26,101.93
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,213.87,143.08
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,266.26,184.91
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,327.87,234.96
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,380.93,279.56
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,434.29,323.26
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,483.71,362.71
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,532.42,400.34
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,577.93,434.52
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,621.6,466.32
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,660.99,494.27
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,697.87,519.73
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,730.15,541.58
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,759.31,560.85
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,775.84,570.71
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,800.34,585.38
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,823.68,601.36
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,831.54,606.42
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,835.8,607.1
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,813.32,589.66
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,837.51,607.94
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,848.38,617.27
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,839.87,612.02
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,828.05,604.63
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,815.36,596.57
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,799.02,585.96
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,771.88,568.11
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,752.46,555.0
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,724.9,536.01
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,693.7,514.16
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,650.68,483.31
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,611.08,454.18
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,569.53,423.1
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,523.42,387.8
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,475.4,350.85
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,425.09,310.99
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,371.77,267.74
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,318.88,223.78
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,264.95,178.83
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,209.31,133.17
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,156.78,93.01
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,107.61,61.33
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,60.74,47.0
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,53.74,41.1
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,47.19,35.33
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,40.65,29.34
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,29.41,18.95
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,20.49,6.06
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,11.41,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,11.8,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,21.06,8.47
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,32.9,22.37
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,44.62,33.32
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,55.0,42.8
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,65.21,51.89
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,81.06,58.12
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,124.03,80.41
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,168.81,111.39
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,217.3,149.17
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,267.76,190.79
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,315.79,230.61
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,360.98,267.86
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,405.23,303.19
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,443.98,333.36
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,475.76,357.18
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,533.74,399.27
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,591.28,439.99
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,639.07,473.17
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,690.44,508.04
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,724.25,530.32
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,746.34,544.69
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,771.79,561.39
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,794.36,575.82
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,811.54,586.6
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,825.5,595.33
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,834.57,601.44
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,840.35,605.49
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,840.83,606.4
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,838.09,605.32
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,830.14,600.88
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,832.38,603.28
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,816.08,594.01
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,796.66,582.33
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,771.92,566.56
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,744.43,548.61
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,712.8,527.38
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,678.84,504.1
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,640.02,477.02
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,599.5,448.04
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,555.47,414.96
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,510.21,380.2
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,461.95,343.44
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,413.36,305.29
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,362.17,263.75
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,311.5,221.74
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,259.82,178.75
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,209.8,137.62
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,159.87,99.3
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,113.36,68.67
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,69.19,54.21
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,59.89,46.29
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,48.7,36.51
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,40.08,28.71
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,30.23,19.48
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,20.4,5.23
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,11.41,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,11.02,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,20.2,7.27
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,33.88,23.05
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,47.45,35.59
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,59.01,46.06
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,69.82,55.62
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,83.59,60.12
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,123.38,80.43
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,166.06,109.57
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,213.14,145.81
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,263.07,186.21
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,312.51,226.6
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,360.33,265.78
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,409.47,305.17
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,456.92,342.19
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,504.66,378.32
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,549.39,411.48
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,592.54,442.61
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,632.5,470.87
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,671.27,497.64
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,703.55,520.06
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,733.35,540.44
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,758.94,557.29
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,770.59,564.86
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,787.59,576.24
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,801.55,585.48
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,810.8,591.53
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,816.91,595.61
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,818.81,597.44
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,817.55,597.28
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,809.2,592.32
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,784.9,575.6
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,776.88,571.23
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,765.15,564.13
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,749.76,554.67
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,721.86,536.59
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,691.0,514.67
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,650.95,486.18
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,621.85,465.8
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,588.61,441.72
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,545.46,408.97
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,501.07,374.55
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,453.65,338.1
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,405.83,300.15
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,355.24,258.65
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,302.66,214.83
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,251.06,171.66
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,201.48,130.71
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,151.85,92.43
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,105.79,62.02
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,62.54,48.47
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,53.71,40.91
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,46.6,34.63
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,37.26,26.22
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,27.71,17.27
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.2,3.27
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,9.83,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
