Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.0,1.5,15.15,7.0,0.0,0.0
2018,8,10,5,30,89.0,12.0,1.7,15.7,14.0,9.44,0.0
2018,8,10,5,45,204.0,25.5,1.85,16.2,45.5,19.48,6.0
2018,8,10,6,0,319.0,39.0,2.0,16.7,77.0,31.94,21.43
2018,8,10,6,15,398.0,49.5,2.0,17.4,121.0,40.18,29.35
2018,8,10,6,30,477.0,60.0,2.0,18.1,165.0,48.36,36.85
2018,8,10,6,45,529.5,69.0,1.95,18.75,214.0,84.66,50.02
2018,8,10,7,0,582.0,78.0,1.9,19.4,263.0,134.04,81.29
2018,8,10,7,15,620.5,85.0,1.95,20.35,314.0,185.18,120.56
2018,8,10,7,30,659.0,92.0,2.0,21.3,365.0,240.2,165.81
2018,8,10,7,45,686.5,97.5,2.0,22.25,415.0,294.26,211.36
2018,8,10,8,0,714.0,103.0,2.0,23.2,465.0,350.28,257.88
2018,8,10,8,15,736.5,107.5,2.0,23.9,513.5,405.04,302.61
2018,8,10,8,30,759.0,112.0,2.0,24.6,562.0,461.45,347.15
2018,8,10,8,45,777.0,115.5,2.05,25.35,607.5,513.79,387.36
2018,8,10,9,0,795.0,119.0,2.1,26.1,653.0,565.82,426.0
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,612.23,459.62
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,656.74,490.9
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,697.39,518.59
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,735.4,543.76
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,770.88,567.42
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,803.85,588.99
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,831.65,606.18
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,856.46,621.12
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,875.56,633.19
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,891.32,643.18
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,886.93,639.65
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,893.29,643.39
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,893.61,643.34
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,905.55,650.99
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,896.79,644.86
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,884.59,636.76
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,866.77,625.91
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,845.71,612.99
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,819.52,596.67
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,790.48,577.68
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,756.86,555.75
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,720.89,531.77
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,678.75,502.89
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,635.02,472.22
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,589.97,439.3
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,542.1,403.58
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,489.45,364.77
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,437.11,324.88
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,382.57,281.81
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,329.6,238.9
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,274.62,193.99
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,222.65,151.4
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,170.54,110.3
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,119.82,73.3
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,75.4,47.49
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,50.76,38.0
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,39.73,28.12
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,28.59,17.53
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,17.37,0.0
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,6.29,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,7.87,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,19.97,5.28
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,32.22,21.52
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,43.6,32.22
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,54.84,42.42
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,89.6,57.13
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,135.28,87.18
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,182.65,123.73
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,234.17,165.93
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,289.99,212.58
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,344.13,257.49
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,396.45,300.28
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,449.92,342.82
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,499.96,381.61
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,549.79,419.07
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,596.55,453.43
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,642.15,486.05
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,667.58,502.93
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,687.68,515.62
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,722.1,539.21
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,754.59,561.02
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,797.68,590.57
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,839.42,618.79
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,858.85,631.47
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,875.21,642.21
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,885.76,649.06
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,893.01,653.76
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,894.54,655.39
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,892.69,654.84
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,885.19,650.59
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,874.3,644.1
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,857.37,633.61
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,837.35,620.97
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,795.69,592.54
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,752.72,562.96
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,687.63,517.08
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,622.77,470.71
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,630.76,478.52
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,625.88,476.1
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,578.37,440.6
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,530.29,404.1
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,481.41,367.17
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,432.39,328.98
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,377.32,284.79
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,324.14,241.13
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,267.96,194.45
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,218.55,152.96
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,168.17,112.4
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,122.37,78.39
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,78.66,51.65
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,53.15,40.59
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,40.89,29.46
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,28.45,17.44
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,16.59,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,4.72,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,7.08,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,19.57,3.93
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,32.13,21.42
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,43.48,32.19
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,54.71,42.42
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,89.57,57.14
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,134.76,86.96
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,181.95,123.27
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,238.01,168.91
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,289.86,212.1
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,344.92,257.47
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,398.06,300.47
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,452.75,343.4
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,504.5,383.09
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,556.55,421.79
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,604.62,456.57
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,649.56,488.22
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,692.03,517.41
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,732.81,544.74
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,768.22,568.61
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,801.18,590.48
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,828.52,607.98
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,852.94,623.14
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,871.77,635.0
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,887.31,644.78
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,896.81,650.82
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,902.85,654.71
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,903.64,655.35
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,900.93,653.84
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,892.56,649.04
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,880.8,642.1
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,863.44,631.59
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,842.86,618.97
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,816.74,602.72
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,787.78,583.78
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,753.82,561.46
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,717.52,537.07
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,676.4,508.47
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,633.55,477.99
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,588.19,444.36
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,539.98,407.89
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,488.32,369.35
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,436.66,329.48
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,382.16,285.73
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,328.65,241.58
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,273.58,195.64
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,221.05,151.61
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,168.64,109.36
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,120.76,73.92
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,72.65,44.79
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,46.85,35.01
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,36.69,25.75
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,26.5,15.56
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,15.91,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,5.51,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,7.08,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,18.53,2.11
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,30.17,19.74
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,40.21,29.42
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,50.14,38.57
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,87.17,54.4
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,133.43,85.47
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,185.77,126.18
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,240.63,171.25
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,293.05,215.87
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,348.06,262.12
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,401.14,305.99
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,455.27,349.39
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,507.55,390.06
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,559.77,429.39
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,606.12,463.65
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,650.82,495.81
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,691.36,524.02
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,729.42,549.85
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,759.47,570.28
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,791.6,591.74
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,818.7,609.31
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,842.92,624.68
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,860.69,636.51
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,875.27,646.33
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,884.39,652.47
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,890.17,656.51
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,892.66,659.0
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,891.76,659.33
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,885.67,656.12
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,876.15,650.71
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,858.19,639.92
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,837.13,627.05
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,810.66,609.98
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,781.49,590.62
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,747.05,567.36
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,714.65,545.03
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,672.91,515.79
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,629.68,484.78
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,582.51,449.24
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,534.63,412.36
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,482.77,372.73
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,431.25,332.14
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,377.74,288.48
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,325.76,245.01
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,271.6,199.3
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,216.42,152.74
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,165.41,111.09
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,119.23,76.25
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,75.69,49.22
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,49.75,37.99
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,37.73,26.93
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,25.56,14.69
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,14.37,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,3.15,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,5.51,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,17.95,0.28
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,30.33,19.75
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,40.62,29.75
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,51.45,39.72
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,70.09,51.47
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,80.73,62.17
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,98.79,76.8
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,119.73,93.69
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,141.44,111.1
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,164.09,129.09
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,203.24,159.9
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,245.74,193.13
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,320.37,251.23
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,405.55,316.53
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,502.72,390.54
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,606.63,467.96
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,664.93,509.99
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,724.81,552.6
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,758.61,575.5
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,789.98,596.51
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,816.97,615.08
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,849.07,636.47
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,868.62,648.86
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,885.06,659.28
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,896.5,666.55
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,904.58,671.7
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,907.0,673.57
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,905.93,673.25
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,898.19,668.44
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,886.92,661.38
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,870.14,651.3
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,850.04,639.0
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,824.22,622.75
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,795.42,604.08
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,761.95,581.31
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,725.98,556.34
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,684.63,527.19
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,641.38,495.93
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,594.35,460.32
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,546.89,423.51
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,494.07,383.0
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,441.22,341.08
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,386.17,295.53
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,332.22,249.72
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,276.07,201.63
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,222.72,155.76
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,169.14,111.48
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,120.51,74.59
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,74.35,46.45
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,44.73,33.63
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,34.5,24.12
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,24.26,13.27
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,14.16,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.15,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,2.36,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,9.56,0.0
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,16.57,8.17
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,25.04,16.18
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,33.23,23.68
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,46.17,33.3
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,58.56,43.97
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,68.63,52.28
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,78.78,60.48
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,87.84,67.66
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,96.95,74.76
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,139.91,109.02
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,183.5,143.37
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,230.19,179.78
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,289.42,225.33
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,388.35,301.9
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,503.28,388.45
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,624.11,477.85
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,738.28,560.29
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,773.05,582.93
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,805.21,603.59
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,832.05,620.77
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,855.85,635.92
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,875.23,648.25
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,891.26,658.42
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,901.19,665.0
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,907.62,669.39
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,908.28,670.1
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,905.38,668.59
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,897.17,664.0
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,885.49,657.16
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,868.6,646.94
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,848.35,634.48
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,822.76,618.34
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,794.1,600.02
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,761.07,578.98
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,725.43,554.81
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,685.54,526.47
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,648.66,499.52
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,600.6,463.24
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,551.32,425.17
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,498.58,384.73
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,445.56,342.62
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,389.89,296.54
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,335.12,249.93
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,276.28,199.48
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,221.66,152.25
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,167.15,106.9
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,117.25,69.0
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,69.3,40.39
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,41.43,30.57
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,33.03,22.68
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,24.65,12.98
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,13.77,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,6.29,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,14.11,0.0
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,22.12,12.7
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,30.78,21.16
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,40.25,29.85
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,67.22,44.12
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,79.35,57.11
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,93.63,70.02
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,102.11,78.03
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,123.18,95.68
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,139.54,108.94
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,230.78,179.96
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,337.11,262.1
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,456.54,353.22
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,579.34,445.19
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,623.0,476.71
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,668.23,508.78
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,708.72,536.54
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,746.66,561.81
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,781.41,583.73
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,813.5,603.21
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,840.59,618.74
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,864.61,632.12
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,883.71,643.28
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,899.42,652.3
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,909.42,657.69
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,915.86,660.91
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,916.49,661.63
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,913.53,660.14
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,904.76,654.97
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,892.49,647.61
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,875.42,637.92
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,855.0,625.99
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,829.21,610.42
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,800.36,592.68
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,766.93,571.73
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,730.8,547.83
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,690.44,519.78
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,647.94,489.54
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,604.58,457.33
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,555.05,419.89
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,502.37,380.51
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,449.3,339.33
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,393.45,294.13
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,338.38,248.23
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,278.98,198.24
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,223.72,151.23
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,168.16,105.7
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,117.1,67.33
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,68.63,38.74
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,40.0,28.97
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,31.93,21.44
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,23.91,11.63
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,13.38,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,6.29,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,16.03,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,25.55,15.35
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,33.09,23.05
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,43.17,32.28
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,87.85,52.37
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,128.58,82.33
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,183.5,122.25
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,252.0,175.71
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,308.21,223.59
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,366.54,272.25
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,422.55,317.77
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,479.08,362.0
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,530.04,400.65
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,581.78,438.38
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,630.11,472.68
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,676.88,504.83
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,718.79,532.64
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,758.43,557.73
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,794.11,579.4
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,826.93,599.01
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,855.02,615.54
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,879.87,629.95
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,899.13,641.45
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,914.84,650.78
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,924.68,656.07
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,930.82,659.16
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,931.44,659.58
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,928.33,657.79
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,920.13,653.51
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,908.26,646.96
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,891.43,637.25
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,871.08,625.32
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,845.19,609.89
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,816.09,592.29
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,781.93,571.42
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,744.98,548.27
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,703.6,520.48
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,659.99,490.37
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,611.95,455.6
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,562.51,418.88
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,509.21,379.66
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,456.46,339.26
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,399.68,293.96
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,343.55,247.77
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,285.43,199.25
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,229.55,152.16
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,172.58,106.03
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,117.34,64.86
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,67.16,35.78
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,37.15,26.09
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,29.29,18.85
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,21.51,8.93
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,11.41,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,7.08,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,16.97,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,26.51,15.9
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,33.85,23.58
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,45.96,34.55
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,92.46,50.36
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,145.92,86.92
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,203.79,133.2
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,263.05,182.72
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,320.4,231.22
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,379.68,280.16
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,437.81,326.91
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,496.41,372.23
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,549.21,411.69
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,602.85,450.18
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,649.92,483.22
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,694.21,513.3
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,733.29,538.88
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,777.2,566.75
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,804.23,583.86
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,837.02,604.09
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,864.77,620.43
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,889.37,634.72
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,908.07,646.12
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,923.32,655.42
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,932.83,660.71
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,938.75,663.88
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,938.29,664.28
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,934.21,662.52
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,923.49,656.2
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,909.34,647.83
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,892.34,638.58
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,884.69,635.39
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,858.07,619.44
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,828.31,601.46
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,793.26,579.59
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,755.58,554.99
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,712.46,525.98
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,667.36,494.89
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,618.25,459.56
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,568.04,422.53
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,513.64,382.79
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,458.69,341.19
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,400.62,295.53
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,343.77,249.45
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,284.8,201.02
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,228.79,154.58
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,172.71,109.74
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,122.0,72.25
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,73.61,43.17
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,43.74,31.68
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,30.91,20.13
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,20.57,7.3
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,11.41,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,5.51,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,15.58,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,25.93,15.32
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,34.63,24.35
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,47.84,31.66
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,75.93,51.45
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,78.41,59.9
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,102.72,79.24
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,128.63,99.77
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,183.78,142.02
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,251.53,194.56
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,353.75,272.32
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,478.47,366.85
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,537.58,411.52
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,598.65,456.64
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,649.12,493.0
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,698.34,527.49
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,742.84,557.76
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,776.77,580.33
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,812.5,603.11
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,845.51,623.57
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,874.78,641.42
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,900.92,657.17
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,920.73,669.16
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,937.07,678.99
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,947.61,685.16
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,954.49,689.11
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,955.43,689.22
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,952.66,687.09
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,945.25,682.67
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,934.14,675.97
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,916.73,665.16
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,895.77,652.12
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,869.7,635.87
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,840.37,617.45
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,806.01,595.93
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,768.84,571.71
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,721.73,539.56
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,679.01,509.56
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,627.4,472.09
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,574.73,432.89
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,502.12,379.2
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,434.16,327.62
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,386.18,288.9
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,336.01,246.85
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,285.85,203.57
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,234.66,158.83
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,170.84,108.86
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,117.73,70.78
