Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,851.5,92.0,3.3,24.8,632.5,631.53,485.41
2018,8,29,15,30,830.0,91.0,3.3,24.8,586.0,580.51,446.56
2018,8,29,15,45,785.0,91.5,3.25,24.25,529.0,513.98,395.96
2018,8,29,16,0,740.0,92.0,3.2,23.7,472.0,449.91,345.8
2018,8,29,16,15,724.5,86.0,3.15,23.25,426.0,395.09,300.93
2018,8,29,16,30,709.0,80.0,3.1,22.8,380.0,340.5,254.75
2018,8,29,16,45,670.0,75.5,3.1,22.4,329.0,279.2,202.68
2018,8,29,17,0,631.0,71.0,3.1,22.0,278.0,222.59,153.97
2018,8,29,17,15,560.5,64.5,2.95,21.45,224.0,162.34,104.58
2018,8,29,17,30,490.0,58.0,2.8,20.9,170.0,110.19,64.76
2018,8,29,17,45,430.0,48.0,2.6,20.3,127.5,64.16,34.83
2018,8,29,18,0,370.0,38.0,2.4,19.7,85.0,31.27,20.7
2018,8,29,18,15,233.5,25.5,2.3,19.25,50.5,20.94,8.0
2018,8,29,18,30,97.0,13.0,2.2,18.8,16.0,10.23,0.0
2018,8,29,18,45,48.5,6.5,2.05,18.3,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,4.72,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,8.63,0.0
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,16.39,8.22
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,24.42,14.76
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,33.26,22.42
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,42.12,29.99
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,51.76,38.09
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,61.45,46.08
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,75.93,57.89
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,90.56,69.65
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,110.69,85.68
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,131.27,101.84
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,144.9,112.26
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,158.81,122.82
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,234.4,182.0
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,306.42,236.75
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,362.39,277.79
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,406.35,309.29
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,488.65,369.95
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,591.76,443.32
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,706.12,524.96
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,815.01,600.6
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,880.3,645.37
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,934.66,680.39
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,954.4,692.75
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,956.27,694.04
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,955.5,694.43
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,951.12,692.59
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,940.39,686.56
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,926.18,678.36
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,907.23,667.57
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,897.31,662.8
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,868.83,645.17
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,837.32,625.52
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,801.27,602.83
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,762.63,577.62
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,718.15,547.16
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,671.8,514.59
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,620.23,476.63
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,567.88,437.13
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,511.99,395.11
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,455.52,351.11
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,396.37,303.26
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,338.78,255.17
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,278.53,204.07
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,221.9,155.47
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,164.58,107.9
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,113.85,68.45
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,65.53,37.01
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,32.71,21.91
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,19.81,5.9
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,9.44,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,10.62,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,19.76,3.9
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,30.65,20.23
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,63.17,35.32
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,98.7,62.2
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,128.95,90.13
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,158.3,117.38
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,186.65,143.24
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,223.47,173.76
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,261.65,204.68
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,365.08,284.62
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,487.69,377.4
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,552.92,425.51
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,623.01,475.93
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,673.92,511.2
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,717.0,540.28
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,760.65,568.93
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,802.21,594.71
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,837.76,616.75
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,870.49,636.81
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,897.51,653.2
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,921.27,667.48
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,939.83,678.85
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,954.82,688.02
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,964.28,694.41
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,970.0,698.52
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,970.51,699.46
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,967.21,698.08
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,958.68,693.87
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,946.34,687.23
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,927.65,676.97
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,905.4,664.32
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,877.91,648.19
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,847.16,629.69
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,810.54,606.93
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,771.2,582.05
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,726.6,552.75
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,679.92,520.01
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,629.39,482.61
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,577.66,443.34
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,524.55,403.73
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,467.76,359.69
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,408.46,311.3
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,350.14,262.12
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,287.89,208.88
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,228.77,157.61
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,154.83,100.35
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,98.26,60.42
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,51.3,31.03
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,27.69,17.55
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,17.0,2.52
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,6.29,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,4.33,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,8.4,0.0
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,16.21,8.02
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,22.89,13.5
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,33.65,22.82
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,44.42,32.03
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,57.92,43.27
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,71.76,54.6
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,118.65,92.43
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,167.41,131.17
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,288.29,225.59
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,428.89,332.55
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,527.38,405.46
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,629.52,479.32
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,679.52,514.1
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,727.63,547.14
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,769.1,574.95
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,807.78,599.7
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,844.54,623.05
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,878.56,644.46
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,906.4,661.62
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,917.72,668.09
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,937.01,680.88
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,952.88,691.39
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,961.08,696.71
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,965.68,699.87
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,963.26,698.75
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,972.57,705.4
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,959.33,697.4
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,942.59,687.35
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,922.62,675.38
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,899.32,661.22
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,870.68,643.35
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,839.11,623.44
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,801.86,599.72
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,762.23,573.16
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,716.53,542.06
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,671.87,510.87
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,619.21,472.46
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,565.99,432.7
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,508.99,390.2
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,452.49,346.62
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,392.92,299.09
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,335.19,251.57
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,274.77,201.08
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,218.41,153.4
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,161.54,106.78
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,111.59,68.15
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,62.33,35.31
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,30.32,19.52
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,18.21,0.4
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,6.29,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,9.05,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,17.43,0.0
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,28.44,18.27
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,62.51,35.86
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,109.03,67.8
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,162.14,109.24
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,216.12,154.47
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,275.79,204.82
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,333.58,253.52
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,394.66,303.53
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,452.22,349.4
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,511.15,394.68
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,566.52,435.74
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,620.23,474.22
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,669.95,508.86
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,718.25,541.53
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,760.52,568.78
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,800.51,593.42
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,837.42,615.85
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,871.69,636.36
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,899.44,652.6
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,924.06,666.84
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,943.63,677.55
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,959.73,686.13
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,968.88,690.98
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,974.36,693.68
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,972.51,692.61
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,966.95,689.37
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,955.43,682.86
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,940.37,674.17
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,919.85,662.35
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,896.01,648.4
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,867.27,631.07
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,835.6,611.72
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,797.42,588.43
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,756.91,562.51
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,711.21,532.06
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,663.89,499.67
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,614.12,463.78
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,561.45,424.92
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,504.23,383.4
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,447.6,340.63
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,388.22,293.76
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,330.9,247.02
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,271.4,197.75
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,216.05,151.26
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,159.17,104.96
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,106.61,64.38
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,60.56,34.09
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,28.78,17.96
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,17.42,0.0
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,6.29,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,8.65,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,16.67,0.0
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,28.0,17.79
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,62.78,36.27
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,103.19,65.17
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,148.43,101.81
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,201.13,145.26
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,266.51,199.75
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,299.06,230.14
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,329.54,257.11
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,409.92,320.15
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,495.52,385.64
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,553.59,428.9
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,612.91,471.84
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,660.42,504.92
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,706.0,535.71
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,745.22,561.07
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,781.59,583.86
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,818.37,607.47
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,852.8,628.67
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,873.19,640.33
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,898.02,655.04
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,916.61,666.0
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,931.94,674.97
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,941.59,680.39
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,947.79,683.74
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,948.15,684.53
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,944.98,683.19
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,935.93,677.56
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,923.36,669.79
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,903.34,658.32
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,880.14,644.75
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,851.25,626.96
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,819.57,607.21
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,782.09,583.6
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,747.16,560.64
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,700.66,529.2
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,652.83,496.06
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,601.24,458.54
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,549.31,419.85
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,492.77,378.11
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,437.14,335.62
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,377.4,288.19
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,320.24,241.47
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,261.62,192.83
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,203.77,144.44
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,148.88,99.73
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,101.43,63.08
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,58.03,33.82
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,27.79,16.9
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,16.23,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,4.72,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,8.26,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,15.92,0.0
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,27.24,16.99
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,62.52,36.04
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,79.88,51.38
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,83.06,58.06
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,83.96,62.5
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,71.13,54.16
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,106.23,82.75
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,149.26,117.36
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,230.09,181.36
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,324.55,254.66
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,458.52,357.08
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,609.42,467.79
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,663.57,504.37
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,721.02,542.74
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,768.09,572.54
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,813.74,599.31
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,840.19,614.44
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,873.39,634.08
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,901.11,649.21
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,925.65,662.24
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,943.6,672.28
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,958.07,680.25
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,967.08,685.7
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,972.43,688.99
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,971.28,688.13
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,966.43,685.14
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,956.06,679.5
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,942.12,671.68
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,922.37,660.71
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,899.26,647.56
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,870.25,630.21
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,838.24,610.79
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,810.21,594.7
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,769.62,569.85
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,723.62,539.58
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,675.87,507.07
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,622.97,469.18
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,569.33,429.75
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,511.77,388.12
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,454.77,345.15
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,393.31,296.73
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,334.06,248.46
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,272.76,197.61
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,215.8,149.63
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,157.72,102.25
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,107.15,63.32
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,60.0,32.62
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,25.93,14.96
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,15.2,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,4.72,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,8.65,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,16.63,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,28.27,17.71
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,65.11,37.3
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,97.45,63.05
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,126.18,89.12
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,176.92,130.39
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,236.29,179.28
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,312.07,240.19
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,395.96,306.88
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,453.57,352.96
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,512.6,398.72
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,567.36,439.87
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,620.65,478.68
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,670.2,513.77
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,718.35,546.92
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,760.3,575.09
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,800.02,600.29
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,836.16,623.34
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,869.7,644.52
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,897.72,662.07
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,922.63,677.59
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,941.47,689.71
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,942.38,690.19
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,951.55,696.51
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,957.2,700.55
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,955.97,700.1
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,951.17,697.48
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,940.94,691.77
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,927.23,683.86
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,907.81,672.51
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,897.44,667.31
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,867.7,648.83
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,835.04,628.35
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,796.33,603.97
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,755.31,577.58
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,710.41,546.51
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,663.87,513.5
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,611.51,474.58
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,559.63,435.03
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,502.43,392.09
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,445.85,348.02
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,385.85,299.18
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,328.02,250.62
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,267.63,199.16
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,211.69,150.89
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,154.26,102.89
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,104.53,63.71
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,56.31,30.99
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,25.06,14.12
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,14.95,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,3.93,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,3.54,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,7.08,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,14.29,6.14
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,20.59,11.62
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,33.35,22.69
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,46.19,33.73
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,85.59,65.66
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,129.17,101.06
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,229.07,179.21
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,352.56,275.73
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,442.72,345.6
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,538.8,418.57
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,595.24,459.93
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,646.47,496.43
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,695.42,530.84
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,742.41,562.72
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,784.13,589.16
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,823.14,613.5
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,859.3,636.33
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,892.59,657.14
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,919.61,674.12
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,943.29,688.96
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,961.2,699.81
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,975.46,708.43
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,984.09,713.68
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,988.93,716.67
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,988.91,716.82
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,985.04,714.66
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,975.83,708.87
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,962.74,700.74
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,942.36,688.11
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,918.4,673.23
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,889.27,655.47
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,856.92,635.47
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,819.92,612.09
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,780.19,586.63
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,734.75,556.65
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,687.25,523.22
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,635.27,485.43
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,582.21,445.8
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,527.79,404.48
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,469.77,359.11
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,407.87,309.33
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,347.48,259.07
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,284.74,205.84
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,225.76,155.04
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,163.56,103.49
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,109.82,61.64
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,59.11,29.07
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,24.09,12.54
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,13.77,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,7.87,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,16.6,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,28.04,13.93
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,73.19,36.97
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,93.61,56.13
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,98.18,66.45
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,85.83,62.55
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,53.73,39.76
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,76.43,58.46
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,99.58,77.09
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,153.61,120.37
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,207.13,162.33
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,408.84,319.97
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,616.1,472.42
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,690.99,524.08
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,765.34,574.18
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,809.24,600.11
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,850.36,624.01
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,887.48,646.04
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,921.58,665.94
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,949.86,681.87
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,974.58,695.55
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,992.72,706.34
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,1007.02,714.84
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,1016.49,719.82
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,1021.95,722.47
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,1020.53,721.43
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,1015.09,718.07
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,1003.26,711.43
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,987.55,702.44
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,967.07,691.29
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,942.91,677.76
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,912.45,659.78
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,878.69,639.54
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,840.32,616.9
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,799.19,592.03
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,752.31,562.39
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,703.38,529.38
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,649.92,490.99
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,595.28,450.66
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,537.02,408.18
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,480.89,365.41
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,416.88,314.49
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,354.51,263.06
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,290.25,208.95
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,229.79,157.13
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,167.61,105.57
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,111.19,61.58
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,58.89,28.04
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,22.5,10.52
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,12.2,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,7.47,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,15.78,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,28.46,13.05
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,75.62,38.09
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,126.79,74.61
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,186.72,123.57
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,245.92,175.36
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,309.77,231.12
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,370.71,283.94
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,432.19,335.56
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,491.18,383.57
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,550.49,430.04
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,606.47,472.29
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,661.6,512.4
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,711.03,547.34
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,758.31,578.6
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,800.75,605.44
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,840.26,629.95
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,877.28,653.03
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,911.34,673.95
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,938.59,689.85
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,962.36,703.46
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,980.7,714.28
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,995.26,722.75
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,1004.05,727.48
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,1008.91,729.85
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,1008.68,729.81
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,1004.48,727.35
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,993.8,720.3
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,979.16,710.84
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,958.67,698.51
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,934.53,683.83
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,904.62,665.62
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,871.43,645.1
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,833.15,620.92
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,792.13,594.64
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,745.38,564.17
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,696.61,530.55
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,643.52,491.75
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,589.32,451.08
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,531.89,408.09
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,476.48,364.9
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,414.05,314.42
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,353.04,263.38
