Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,463.33,364.18
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,398.17,310.79
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,335.82,257.88
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,268.78,200.24
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,207.69,146.87
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,144.27,93.78
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,91.86,52.35
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,42.19,15.09
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,11.16,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,5,45,23.5,4.5,1.35,12.35,5.0,0.0,0.0
2018,9,19,6,0,47.0,9.0,1.4,12.6,10.0,7.08,0.0
2018,9,19,6,15,178.0,25.0,1.6,13.15,43.5,31.67,5.51
2018,9,19,6,30,309.0,41.0,1.8,13.7,77.0,76.23,43.41
2018,9,19,6,45,408.5,51.0,2.0,14.25,124.0,127.95,83.98
2018,9,19,7,0,508.0,61.0,2.2,14.8,171.0,190.24,135.81
2018,9,19,7,15,571.5,68.0,2.05,15.3,223.0,250.68,188.59
2018,9,19,7,30,635.0,75.0,1.9,15.8,275.0,318.01,246.55
2018,9,19,7,45,678.0,80.0,1.75,16.25,327.0,381.17,300.16
2018,9,19,8,0,721.0,85.0,1.6,16.7,379.0,447.95,354.63
2018,9,19,8,15,751.5,89.0,1.45,17.35,429.5,509.24,402.45
2018,9,19,8,30,782.0,93.0,1.3,18.0,480.0,572.72,449.63
2018,9,19,8,45,804.5,95.5,1.1,18.7,526.0,630.56,489.91
2018,9,19,9,0,827.0,98.0,0.9,19.4,572.0,688.21,527.77
2018,9,19,9,15,842.5,100.5,0.95,20.15,613.0,740.22,562.67
2018,9,19,9,30,858.0,103.0,1.0,20.9,654.0,790.77,594.28
2018,9,19,9,45,869.5,105.0,1.05,21.7,689.0,835.81,621.38
2018,9,19,10,0,881.0,107.0,1.1,22.5,724.0,868.73,640.16
2018,9,19,10,15,889.5,108.0,1.3,23.3,752.0,904.44,662.91
2018,9,19,10,30,898.0,109.0,1.5,24.1,780.0,937.23,683.5
2018,9,19,10,45,903.0,111.0,1.65,24.95,801.0,964.7,699.72
2018,9,19,11,0,908.0,113.0,1.8,25.8,822.0,988.75,713.71
2018,9,19,11,15,911.0,113.5,1.9,26.25,834.5,1005.8,723.76
2018,9,19,11,30,914.0,114.0,2.0,26.7,847.0,1019.14,731.61
2018,9,19,11,45,915.0,114.5,2.15,27.2,851.5,1026.75,736.41
2018,9,19,12,0,916.0,115.0,2.3,27.7,856.0,1030.52,738.9
2018,9,19,12,15,914.5,115.0,2.35,27.9,852.0,1027.47,736.96
2018,9,19,12,30,913.0,115.0,2.4,28.1,848.0,1020.57,732.78
2018,9,19,12,45,910.0,114.5,2.5,28.25,836.0,1007.92,725.74
2018,9,19,13,0,907.0,114.0,2.6,28.4,824.0,991.56,716.41
2018,9,19,13,15,901.5,112.5,2.65,28.45,803.5,968.22,702.45
2018,9,19,13,30,896.0,111.0,2.7,28.5,783.0,941.47,686.31
2018,9,19,13,45,887.5,110.0,2.75,28.55,755.5,909.31,666.58
2018,9,19,14,0,879.0,109.0,2.8,28.6,728.0,874.21,644.8
2018,9,19,14,15,867.5,106.5,2.85,28.45,693.0,841.58,625.01
2018,9,19,14,30,856.0,104.0,2.9,28.3,658.0,796.55,596.52
2018,9,19,14,45,840.5,102.0,2.95,28.15,617.5,747.01,564.53
2018,9,19,15,0,825.0,100.0,3.0,28.0,577.0,695.96,529.31
2018,9,19,15,15,804.5,96.5,3.0,28.0,531.5,638.92,488.21
2018,9,19,15,30,784.0,93.0,3.0,28.0,486.0,581.48,445.69
2018,9,19,15,45,753.5,89.0,3.05,27.35,435.5,518.0,398.58
2018,9,19,16,0,723.0,85.0,3.1,26.7,385.0,456.65,351.29
2018,9,19,16,15,681.0,80.0,2.95,26.0,333.0,390.06,298.11
2018,9,19,16,30,639.0,75.0,2.8,25.3,281.0,326.92,246.0
2018,9,19,16,45,578.5,68.0,2.7,24.6,229.0,259.82,190.0
2018,9,19,17,0,518.0,61.0,2.6,23.9,177.0,199.21,138.66
2018,9,19,17,15,424.0,51.5,2.4,22.8,129.5,136.77,88.07
2018,9,19,17,30,330.0,42.0,2.2,21.7,82.0,85.8,48.8
2018,9,19,17,45,203.0,27.5,2.0,20.6,48.5,38.32,11.29
2018,9,19,18,0,76.0,13.0,1.8,19.5,15.0,10.4,0.0
2018,9,19,18,15,38.0,6.5,1.7,18.95,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,5,45,16.5,3.5,1.05,14.2,3.5,0.0,0.0
2018,9,20,6,0,33.0,7.0,1.0,14.3,7.0,5.51,0.0
2018,9,20,6,15,168.5,22.0,1.1,15.25,39.0,29.46,2.57
2018,9,20,6,30,304.0,37.0,1.2,16.2,71.0,75.47,42.3
2018,9,20,6,45,421.0,47.0,1.25,17.1,121.5,128.62,83.02
2018,9,20,7,0,538.0,57.0,1.3,18.0,172.0,196.27,137.82
2018,9,20,7,15,599.0,63.5,1.35,18.75,224.0,257.38,190.46
2018,9,20,7,30,660.0,70.0,1.4,19.5,276.0,325.05,247.79
2018,9,20,7,45,701.0,75.0,1.45,20.25,328.5,388.8,300.96
2018,9,20,8,0,742.0,80.0,1.5,21.0,381.0,455.33,354.42
2018,9,20,8,15,771.0,84.0,1.5,21.8,431.0,517.73,402.58
2018,9,20,8,30,800.0,88.0,1.5,22.6,481.0,581.32,449.66
2018,9,20,8,45,821.5,90.5,1.5,23.4,527.5,639.35,490.91
2018,9,20,9,0,843.0,93.0,1.5,24.2,574.0,697.05,530.4
2018,9,20,9,15,860.0,95.5,1.5,24.95,616.0,750.8,565.59
2018,9,20,9,30,877.0,98.0,1.5,25.7,658.0,795.22,592.17
2018,9,20,9,45,890.0,99.0,1.55,26.45,693.5,840.25,619.24
2018,9,20,10,0,903.0,100.0,1.6,27.2,729.0,883.03,644.39
2018,9,20,10,15,911.0,101.0,1.6,27.8,757.0,918.91,664.53
2018,9,20,10,30,919.0,102.0,1.6,28.4,785.0,951.76,682.57
2018,9,20,10,45,924.5,102.5,1.65,29.0,805.5,978.55,697.32
2018,9,20,11,0,930.0,103.0,1.7,29.6,826.0,1001.86,709.92
2018,9,20,11,15,932.5,104.0,1.7,30.0,838.5,1019.19,718.75
2018,9,20,11,30,935.0,105.0,1.7,30.4,851.0,1032.73,725.36
2018,9,20,11,45,936.0,105.0,1.75,30.75,855.0,1039.87,729.05
2018,9,20,12,0,937.0,105.0,1.8,31.1,859.0,1043.09,730.53
2018,9,20,12,15,936.0,104.5,1.85,31.25,855.0,1039.87,728.82
2018,9,20,12,30,935.0,104.0,1.9,31.4,851.0,1032.71,724.89
2018,9,20,12,45,932.5,103.0,1.9,31.55,838.5,1019.69,716.85
2018,9,20,13,0,930.0,102.0,1.9,31.7,826.0,1002.85,706.63
2018,9,20,13,15,925.0,101.0,1.95,31.7,806.0,979.97,693.78
2018,9,20,13,30,920.0,100.0,2.0,31.7,786.0,953.56,678.74
2018,9,20,13,45,912.5,98.5,2.05,31.7,758.0,921.05,659.76
2018,9,20,14,0,905.0,97.0,2.1,31.7,730.0,885.45,638.67
2018,9,20,14,15,894.5,95.0,2.1,31.55,695.5,844.0,613.48
2018,9,20,14,30,884.0,93.0,2.1,31.4,661.0,800.08,586.4
2018,9,20,14,45,869.5,91.0,2.1,31.3,620.5,750.98,555.35
2018,9,20,15,0,855.0,89.0,2.1,31.2,580.0,706.41,525.85
2018,9,20,15,15,835.5,86.0,2.1,31.2,534.0,649.19,485.81
2018,9,20,15,30,816.0,83.0,2.1,31.2,488.0,591.41,444.25
2018,9,20,15,45,789.0,79.5,2.05,30.65,438.0,528.78,398.54
2018,9,20,16,0,762.0,76.0,2.0,30.1,388.0,467.03,351.79
2018,9,20,16,15,723.5,71.0,1.8,29.15,335.5,400.03,299.58
2018,9,20,16,30,685.0,66.0,1.6,28.2,283.0,336.12,247.94
2018,9,20,16,45,627.5,60.5,1.45,27.3,231.0,268.84,192.66
2018,9,20,17,0,570.0,55.0,1.3,26.4,179.0,207.56,141.37
2018,9,20,17,15,477.5,46.0,1.25,25.15,130.5,142.71,89.39
2018,9,20,17,30,385.0,37.0,1.2,23.9,82.0,89.13,48.28
2018,9,20,17,45,243.0,24.5,1.2,22.7,48.0,39.76,7.97
2018,9,20,18,0,101.0,12.0,1.2,21.5,14.0,9.75,0.0
2018,9,20,18,15,50.5,6.0,1.2,21.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.15,15.35,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.1,15.4,11.0,7.87,0.0
2018,9,21,6,15,222.5,23.0,1.3,16.25,43.5,35.53,1.09
2018,9,21,6,30,366.0,36.0,1.5,17.1,76.0,83.78,45.84
2018,9,21,6,45,459.5,44.5,1.7,18.0,123.0,135.51,86.81
2018,9,21,7,0,553.0,53.0,1.9,18.9,170.0,198.63,139.22
2018,9,21,7,15,611.0,59.0,1.9,19.55,221.0,259.3,191.94
2018,9,21,7,30,669.0,65.0,1.9,20.2,272.0,326.13,249.02
2018,9,21,7,45,708.5,70.0,1.85,20.9,324.0,389.5,302.06
2018,9,21,8,0,748.0,75.0,1.8,21.6,376.0,456.17,355.66
2018,9,21,8,15,775.5,79.0,1.8,22.4,425.5,518.04,403.61
2018,9,21,8,30,803.0,83.0,1.8,23.2,475.0,580.94,450.4
2018,9,21,8,45,823.0,85.5,1.8,24.0,520.5,638.08,491.24
2018,9,21,9,0,843.0,88.0,1.8,24.8,566.0,694.75,530.25
2018,9,21,9,15,856.5,90.5,1.75,25.55,606.0,745.85,563.18
2018,9,21,9,30,870.0,93.0,1.7,26.3,646.0,787.51,587.69
2018,9,21,9,45,880.0,95.5,1.7,27.0,680.5,831.35,613.78
2018,9,21,10,0,890.0,98.0,1.7,27.7,715.0,872.77,637.77
2018,9,21,10,15,898.0,99.5,1.7,28.2,743.0,908.72,658.37
2018,9,21,10,30,906.0,101.0,1.7,28.7,771.0,941.69,676.88
2018,9,21,10,45,911.5,101.5,1.7,29.2,791.0,968.11,691.12
2018,9,21,11,0,917.0,102.0,1.7,29.7,811.0,991.1,703.21
2018,9,21,11,15,919.5,102.5,1.75,29.95,823.0,1007.63,712.7
2018,9,21,11,30,922.0,103.0,1.8,30.2,835.0,1020.42,720.03
2018,9,21,11,45,922.5,103.0,1.85,30.45,838.5,1026.9,723.61
2018,9,21,12,0,923.0,103.0,1.9,30.7,842.0,1029.5,725.0
2018,9,21,12,15,919.5,104.0,1.95,30.75,837.5,1025.34,722.95
2018,9,21,12,30,916.0,105.0,2.0,30.8,833.0,1017.33,718.72
2018,9,21,12,45,910.5,105.5,2.05,30.85,820.0,1003.08,710.73
2018,9,21,13,0,905.0,106.0,2.1,30.9,807.0,985.19,700.57
2018,9,21,13,15,900.0,105.0,2.15,30.75,787.0,962.67,688.1
2018,9,21,13,30,895.0,104.0,2.2,30.6,767.0,936.72,673.45
2018,9,21,13,45,887.0,102.5,2.25,30.45,739.5,904.32,654.56
2018,9,21,14,0,879.0,101.0,2.3,30.3,712.0,868.97,633.6
2018,9,21,14,15,868.0,99.0,2.35,30.05,677.5,827.87,608.83
2018,9,21,14,30,857.0,97.0,2.4,29.8,643.0,792.49,587.6
2018,9,21,14,45,842.0,94.5,2.4,29.5,602.5,742.63,555.87
2018,9,21,15,0,827.0,92.0,2.4,29.2,562.0,691.27,521.4
2018,9,21,15,15,806.0,89.5,2.4,29.2,517.0,634.78,481.2
2018,9,21,15,30,785.0,87.0,2.4,29.2,472.0,577.93,439.6
2018,9,21,15,45,757.0,82.5,2.4,28.35,422.5,515.18,393.75
2018,9,21,16,0,729.0,78.0,2.4,27.5,373.0,453.54,346.89
2018,9,21,16,15,689.5,73.0,2.35,26.7,321.5,388.29,295.3
2018,9,21,16,30,650.0,68.0,2.3,25.9,270.0,325.64,243.94
2018,9,21,16,45,590.0,61.5,2.25,25.15,219.0,258.55,188.07
2018,9,21,17,0,530.0,55.0,2.2,24.4,168.0,197.89,136.68
2018,9,21,17,15,435.5,46.0,2.0,23.3,121.5,135.05,85.72
2018,9,21,17,30,341.0,37.0,1.8,22.2,75.0,83.75,45.86
2018,9,21,17,45,205.0,23.5,1.6,21.05,43.0,36.37,2.99
2018,9,21,18,0,69.0,10.0,1.4,19.9,11.0,8.15,0.0
2018,9,21,18,15,34.5,5.0,1.4,19.35,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.5,1.2,12.8,3.5,0.0,0.0
2018,9,22,6,0,39.0,7.0,1.2,13.0,7.0,5.61,0.0
2018,9,22,6,15,112.5,17.5,1.3,13.55,27.5,23.53,0.0
2018,9,22,6,30,186.0,28.0,1.4,14.1,48.0,53.2,29.26
2018,9,22,6,45,199.5,37.0,1.45,14.7,69.0,77.68,51.07
2018,9,22,7,0,213.0,46.0,1.5,15.3,90.0,103.83,74.73
2018,9,22,7,15,107.5,68.0,1.45,16.1,90.5,94.42,71.69
2018,9,22,7,30,2.0,90.0,1.4,16.9,91.0,71.48,54.89
2018,9,22,7,45,127.5,113.0,1.3,17.65,164.0,157.95,125.72
2018,9,22,8,0,253.0,136.0,1.2,18.4,237.0,258.25,206.5
2018,9,22,8,15,501.5,115.5,1.2,19.3,348.0,401.6,318.95
2018,9,22,8,30,750.0,95.0,1.2,20.2,459.0,564.34,440.98
2018,9,22,8,45,793.0,93.0,1.15,21.15,510.5,629.45,486.01
2018,9,22,9,0,836.0,91.0,1.1,22.1,562.0,696.1,531.09
2018,9,22,9,15,850.0,94.0,1.15,22.95,602.5,747.83,564.64
2018,9,22,9,30,864.0,97.0,1.2,23.8,643.0,797.96,595.37
2018,9,22,9,45,873.5,100.0,1.2,24.65,677.5,833.6,615.26
2018,9,22,10,0,883.0,103.0,1.2,25.5,712.0,874.85,638.63
2018,9,22,10,15,892.0,104.5,1.3,26.2,740.5,911.43,660.33
2018,9,22,10,30,901.0,106.0,1.4,26.9,769.0,945.1,680.04
2018,9,22,10,45,907.0,106.5,1.5,27.55,789.5,971.82,695.42
2018,9,22,11,0,913.0,107.0,1.6,28.2,810.0,995.14,708.7
2018,9,22,11,15,916.5,107.5,1.7,28.5,822.5,1012.5,719.31
2018,9,22,11,30,920.0,108.0,1.8,28.8,835.0,1026.15,727.75
2018,9,22,11,45,922.0,108.0,1.9,29.1,839.5,1034.0,732.72
2018,9,22,12,0,924.0,108.0,2.0,29.4,844.0,1037.99,735.45
2018,9,22,12,15,925.5,107.0,2.1,29.4,841.0,1036.54,735.82
2018,9,22,12,30,927.0,106.0,2.2,29.4,838.0,1031.17,733.89
2018,9,22,12,45,927.5,103.5,2.3,29.4,826.5,1019.35,728.0
2018,9,22,13,0,928.0,101.0,2.4,29.4,815.0,1003.65,719.76
2018,9,22,13,15,922.0,100.0,2.45,29.25,794.0,979.66,706.18
2018,9,22,13,30,916.0,99.0,2.5,29.1,773.0,952.21,690.4
2018,9,22,13,45,907.0,98.0,2.6,28.95,745.0,918.8,671.07
2018,9,22,14,0,898.0,97.0,2.7,28.8,717.0,882.43,649.56
2018,9,22,14,15,886.5,95.0,2.75,28.45,681.5,840.19,623.95
2018,9,22,14,30,875.0,93.0,2.8,28.1,646.0,795.6,596.37
2018,9,22,14,45,860.0,90.0,2.85,27.8,605.0,745.27,564.18
2018,9,22,15,0,845.0,87.0,2.9,27.5,564.0,699.57,533.71
2018,9,22,15,15,824.5,84.5,2.9,27.5,518.5,642.55,492.51
2018,9,22,15,30,804.0,82.0,2.9,27.5,473.0,585.1,449.87
2018,9,22,15,45,777.0,78.5,2.85,26.7,423.5,522.93,403.57
2018,9,22,16,0,750.0,75.0,2.8,25.9,374.0,461.69,356.2
2018,9,22,16,15,711.0,69.5,2.7,25.2,322.0,394.51,302.33
2018,9,22,16,30,672.0,64.0,2.6,24.5,270.0,330.66,249.27
2018,9,22,16,45,612.0,58.0,2.5,23.75,218.5,262.77,192.09
2018,9,22,17,0,552.0,52.0,2.4,23.0,167.0,201.28,139.41
2018,9,22,17,15,453.5,43.5,2.2,22.0,120.0,136.76,86.68
2018,9,22,17,30,355.0,35.0,2.0,21.0,73.0,84.25,45.39
2018,9,22,17,45,212.5,22.0,1.8,20.0,41.5,35.59,0.0
2018,9,22,18,0,70.0,9.0,1.6,19.0,10.0,7.44,0.0
2018,9,22,18,15,35.0,4.5,1.65,18.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,1.8,13.45,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,1.9,13.6,9.0,7.48,0.0
2018,9,23,6,15,201.0,22.5,2.05,14.2,40.0,35.4,0.0
2018,9,23,6,30,339.0,36.0,2.2,14.8,71.0,83.43,46.4
2018,9,23,6,45,440.0,44.5,2.35,15.4,117.5,135.66,88.77
2018,9,23,7,0,541.0,53.0,2.5,16.0,164.0,200.17,143.06
2018,9,23,7,15,603.0,59.0,2.5,16.6,215.5,261.78,197.35
2018,9,23,7,30,665.0,65.0,2.5,17.2,267.0,330.03,256.5
2018,9,23,7,45,706.5,69.5,2.5,17.8,318.5,393.58,310.81
2018,9,23,8,0,748.0,74.0,2.5,18.4,370.0,460.84,366.2
2018,9,23,8,15,776.5,77.5,2.45,19.05,419.5,522.85,415.41
2018,9,23,8,30,805.0,81.0,2.4,19.7,469.0,585.96,463.53
2018,9,23,8,45,825.5,84.0,2.4,20.3,515.0,644.06,506.43
2018,9,23,9,0,846.0,87.0,2.4,20.9,561.0,701.74,547.59
2018,9,23,9,15,860.5,89.0,2.35,21.5,601.0,746.08,576.77
2018,9,23,9,30,875.0,91.0,2.3,22.1,641.0,795.06,607.76
2018,9,23,9,45,885.0,93.0,2.3,22.75,675.5,838.47,634.48
2018,9,23,10,0,895.0,95.0,2.3,23.4,710.0,879.45,659.14
2018,9,23,10,15,903.5,96.0,2.35,23.85,737.5,915.35,681.04
2018,9,23,10,30,912.0,97.0,2.4,24.3,765.0,948.27,700.85
2018,9,23,10,45,918.0,97.5,2.4,24.8,785.5,975.16,716.0
2018,9,23,11,0,924.0,98.0,2.4,25.3,806.0,998.6,728.89
2018,9,23,11,15,927.5,98.5,2.4,25.75,818.5,1016.04,738.09
2018,9,23,11,30,931.0,99.0,2.4,26.2,831.0,1029.72,745.0
2018,9,23,11,45,932.5,99.0,2.45,26.65,835.0,1037.06,748.53
2018,9,23,12,0,934.0,99.0,2.5,27.1,839.0,1040.49,749.77
2018,9,23,12,15,935.0,98.0,2.6,27.2,835.5,1038.41,749.23
2018,9,23,12,30,936.0,97.0,2.7,27.3,832.0,1032.39,746.33
2018,9,23,12,45,936.0,94.5,2.75,27.35,820.0,1019.84,739.05
2018,9,23,13,0,936.0,92.0,2.8,27.4,808.0,1003.4,729.4
2018,9,23,13,15,931.0,91.0,2.9,27.25,788.0,980.09,716.37
2018,9,23,13,30,926.0,90.0,3.0,27.1,768.0,953.26,700.99
2018,9,23,13,45,919.0,88.5,3.05,26.9,740.0,920.72,681.48
2018,9,23,14,0,912.0,87.0,3.1,26.7,712.0,885.08,659.75
2018,9,23,14,15,901.5,85.5,3.1,26.4,677.5,843.64,633.8
2018,9,23,14,30,891.0,84.0,3.1,26.1,643.0,799.74,605.86
2018,9,23,14,45,877.0,82.0,3.15,25.75,602.5,750.49,574.11
2018,9,23,15,0,863.0,80.0,3.2,25.4,562.0,699.58,540.13
2018,9,23,15,15,843.5,77.0,3.2,25.4,516.0,647.79,502.04
2018,9,23,15,30,824.0,74.0,3.2,25.4,470.0,589.52,458.22
2018,9,23,15,45,797.0,71.0,3.05,24.55,420.5,526.91,410.81
2018,9,23,16,0,770.0,68.0,2.9,23.7,371.0,465.2,362.34
2018,9,23,16,15,731.0,64.0,2.8,23.05,319.5,398.46,308.09
2018,9,23,16,30,692.0,60.0,2.7,22.4,268.0,334.71,254.37
2018,9,23,16,45,632.5,54.0,2.55,21.75,216.0,265.97,195.67
2018,9,23,17,0,573.0,48.0,2.4,21.1,164.0,203.43,141.4
2018,9,23,17,15,474.0,40.5,2.15,20.15,117.5,138.5,87.7
2018,9,23,17,30,375.0,33.0,1.9,19.2,71.0,85.55,45.22
2018,9,23,17,45,224.5,21.0,1.65,18.25,40.0,35.54,0.0
2018,9,23,18,0,74.0,9.0,1.4,17.3,9.0,7.54,0.0
2018,9,23,18,15,37.0,4.5,1.4,16.85,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.75,12.45,4.0,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.7,12.6,8.0,6.89,0.0
2018,9,24,6,15,210.0,20.5,0.75,13.2,39.0,35.19,0.0
2018,9,24,6,30,361.0,33.0,0.8,13.8,70.0,85.47,46.83
2018,9,24,6,45,474.0,41.0,0.9,14.4,119.0,141.16,92.03
2018,9,24,7,0,587.0,49.0,1.0,15.0,168.0,210.65,150.07
2018,9,24,7,15,649.0,54.5,0.95,15.75,220.5,274.41,205.71
2018,9,24,7,30,711.0,60.0,0.9,16.5,273.0,344.98,265.71
2018,9,24,7,45,751.5,64.0,0.85,17.2,326.0,410.64,320.21
2018,9,24,8,0,792.0,68.0,0.8,17.9,379.0,479.41,374.71
2018,9,24,8,15,819.5,71.0,0.7,18.9,429.5,542.65,421.75
2018,9,24,8,30,847.0,74.0,0.6,19.9,480.0,606.79,466.86
2018,9,24,8,45,866.5,76.0,0.5,20.9,526.0,659.9,501.95
2018,9,24,9,0,886.0,78.0,0.4,21.9,572.0,716.84,537.74
2018,9,24,9,15,898.5,80.5,0.4,22.85,612.5,768.14,568.0
2018,9,24,9,30,911.0,83.0,0.4,23.8,653.0,817.59,596.15
2018,9,24,9,45,919.0,85.5,0.45,24.8,687.0,861.2,620.7
2018,9,24,10,0,927.0,88.0,0.5,25.8,721.0,902.1,643.2
2018,9,24,10,15,934.5,88.5,0.5,26.35,748.5,937.46,662.09
2018,9,24,10,30,942.0,89.0,0.5,26.9,776.0,969.68,678.9
2018,9,24,10,45,947.0,90.5,0.55,27.5,796.5,997.32,693.82
2018,9,24,11,0,952.0,92.0,0.6,28.1,817.0,1021.36,706.63
2018,9,24,11,15,955.0,92.0,0.65,28.4,829.0,1038.09,716.02
2018,9,24,11,30,958.0,92.0,0.7,28.7,841.0,1050.94,723.32
2018,9,24,11,45,958.5,93.0,0.75,29.0,845.5,1058.46,727.64
2018,9,24,12,0,959.0,94.0,0.8,29.3,850.0,1061.95,729.79
2018,9,24,12,15,956.5,94.5,0.85,29.45,845.0,1057.89,728.09
2018,9,24,12,30,954.0,95.0,0.9,29.6,840.0,1049.83,724.24
2018,9,24,12,45,949.0,95.5,0.95,29.75,827.0,1035.39,716.73
2018,9,24,13,0,944.0,96.0,1.0,29.9,814.0,1017.15,707.05
2018,9,24,13,15,938.0,95.0,1.15,29.85,793.0,992.66,695.97
2018,9,24,13,30,932.0,94.0,1.3,29.8,772.0,964.65,682.41
2018,9,24,13,45,923.5,92.5,1.4,29.75,743.0,930.53,663.92
2018,9,24,14,0,915.0,91.0,1.5,29.7,714.0,893.36,643.18
2018,9,24,14,15,902.5,89.5,1.6,29.45,678.0,850.08,618.55
2018,9,24,14,30,890.0,88.0,1.7,29.2,642.0,804.48,591.82
2018,9,24,14,45,874.0,86.5,1.75,29.0,601.0,754.22,560.76
2018,9,24,15,0,858.0,85.0,1.8,28.8,560.0,708.65,531.53
2018,9,24,15,15,837.5,82.0,1.8,28.8,513.5,650.35,490.62
2018,9,24,15,30,817.0,79.0,1.8,28.8,467.0,591.6,448.21
2018,9,24,15,45,787.5,75.5,1.95,27.95,417.0,527.28,402.3
2018,9,24,16,0,758.0,72.0,2.1,27.1,367.0,464.15,354.98
2018,9,24,16,15,714.0,67.5,2.15,26.25,314.0,395.21,300.88
2018,9,24,16,30,670.0,63.0,2.2,25.4,261.0,330.31,247.8
2018,9,24,16,45,604.0,57.0,2.25,24.55,209.0,260.51,189.69
2018,9,24,17,0,538.0,51.0,2.3,23.7,157.0,197.84,136.52
2018,9,24,17,15,433.0,41.5,2.25,22.5,110.5,131.88,83.07
2018,9,24,17,30,328.0,32.0,2.2,21.3,64.0,78.88,40.76
2018,9,24,17,45,186.0,19.0,2.15,20.15,35.0,31.23,0.0
2018,9,24,18,0,44.0,6.0,2.1,19.0,6.0,4.72,0.0
2018,9,24,18,15,22.0,3.0,2.05,18.35,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.05,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.2,7.0,6.27,0.0
2018,9,25,6,15,207.5,20.0,0.8,13.8,37.5,35.38,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.4,68.0,86.91,47.36
2018,9,25,6,45,431.0,41.5,0.8,15.0,109.0,134.95,88.49
2018,9,25,7,0,502.0,50.0,0.8,15.6,150.0,191.55,137.09
2018,9,25,7,15,485.5,67.0,0.75,16.3,186.5,236.0,178.41
2018,9,25,7,30,469.0,84.0,0.7,17.0,223.0,272.95,212.09
2018,9,25,7,45,617.0,76.5,0.65,17.65,295.0,366.95,287.19
2018,9,25,8,0,765.0,69.0,0.6,18.3,367.0,469.82,366.53
2018,9,25,8,15,792.0,72.5,0.65,19.3,416.5,531.92,413.28
2018,9,25,8,30,819.0,76.0,0.7,20.3,466.0,594.92,459.09
2018,9,25,8,45,838.0,78.5,0.75,21.25,511.0,652.12,499.06
2018,9,25,9,0,857.0,81.0,0.8,22.2,556.0,702.56,533.1
2018,9,25,9,15,871.5,83.5,0.9,22.95,596.5,754.07,566.19
2018,9,25,9,30,886.0,86.0,1.0,23.7,637.0,803.97,597.39
2018,9,25,9,45,896.5,88.0,1.05,24.4,671.5,848.12,623.73
2018,9,25,10,0,907.0,90.0,1.1,25.1,706.0,889.81,648.13
2018,9,25,10,15,914.5,91.0,1.15,25.65,733.5,925.06,668.52
2018,9,25,10,30,922.0,92.0,1.2,26.2,761.0,957.24,686.87
2018,9,25,10,45,926.5,93.5,1.25,26.7,781.0,983.88,701.84
2018,9,25,11,0,931.0,95.0,1.3,27.2,801.0,1006.98,714.65
2018,9,25,11,15,933.5,95.5,1.3,27.65,812.5,1023.39,722.69
2018,9,25,11,30,936.0,96.0,1.3,28.1,824.0,1035.99,728.56
2018,9,25,11,45,936.0,96.5,1.3,28.5,827.5,1042.24,730.83
2018,9,25,12,0,936.0,97.0,1.3,28.9,831.0,1044.55,730.93
2018,9,25,12,15,934.0,97.0,1.35,29.05,826.0,1040.39,728.89
2018,9,25,12,30,932.0,97.0,1.4,29.2,821.0,1032.33,724.65
2018,9,25,12,45,928.0,96.5,1.45,29.4,808.0,1017.91,716.52
2018,9,25,13,0,924.0,96.0,1.5,29.6,795.0,999.75,706.21
2018,9,25,13,15,918.5,95.0,1.55,29.6,774.5,976.01,693.04
2018,9,25,13,30,913.0,94.0,1.6,29.6,754.0,948.81,677.7
2018,9,25,13,45,905.0,93.0,1.65,29.6,726.0,916.09,658.77
2018,9,25,14,0,897.0,92.0,1.7,29.6,698.0,880.37,637.77
2018,9,25,14,15,886.0,90.0,1.7,29.5,663.5,838.3,612.1
2018,9,25,14,30,875.0,88.0,1.7,29.4,629.0,793.88,584.61
2018,9,25,14,45,860.0,86.0,1.75,29.25,588.5,744.36,553.81
2018,9,25,15,0,845.0,84.0,1.8,29.1,548.0,699.52,524.91
2018,9,25,15,15,824.0,81.0,1.8,29.1,502.0,641.43,484.09
2018,9,25,15,30,803.0,78.0,1.8,29.1,456.0,583.0,441.86
2018,9,25,15,45,774.5,74.5,1.9,28.45,406.5,519.9,396.24
2018,9,25,16,0,746.0,71.0,2.0,27.8,357.0,457.93,349.39
2018,9,25,16,15,704.5,66.0,2.0,26.9,305.5,390.22,296.29
2018,9,25,16,30,663.0,61.0,2.0,26.0,254.0,326.31,244.06
2018,9,25,16,45,599.5,55.0,1.95,25.1,203.0,257.73,186.95
2018,9,25,17,0,536.0,49.0,1.9,24.2,152.0,195.99,134.57
2018,9,25,17,15,432.0,40.0,1.75,22.95,106.5,130.79,81.78
2018,9,25,17,30,328.0,31.0,1.6,21.7,61.0,78.38,39.11
2018,9,25,17,45,186.5,18.5,1.45,20.5,33.0,27.09,0.0
2018,9,25,18,0,45.0,6.0,1.3,19.3,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.2,18.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,26,5,45,6.0,1.0,0.85,13.3,1.0,0.0,0.0
2018,9,26,6,0,12.0,2.0,0.8,13.4,2.0,1.57,0.0
2018,9,26,6,15,143.0,16.0,0.9,14.0,29.0,27.71,0.0
2018,9,26,6,30,274.0,30.0,1.0,14.6,56.0,73.79,40.2
2018,9,26,6,45,161.5,29.0,1.1,15.2,47.0,66.06,42.86
2018,9,26,7,0,49.0,28.0,1.2,15.8,38.0,37.76,24.77
2018,9,26,7,15,24.5,37.0,1.1,16.45,42.0,37.3,25.6
2018,9,26,7,30,0.0,46.0,1.0,17.1,46.0,35.16,24.31
2018,9,26,7,45,0.0,60.0,0.95,17.8,60.0,45.97,33.35
2018,9,26,8,0,0.0,74.0,0.9,18.5,74.0,56.83,42.26
2018,9,26,8,15,16.5,120.5,0.85,19.5,128.5,104.63,81.58
2018,9,26,8,30,33.0,167.0,0.8,20.5,183.0,165.16,129.98
2018,9,26,8,45,209.0,184.5,0.8,21.45,298.5,325.9,257.17
2018,9,26,9,0,385.0,202.0,0.8,22.4,414.0,494.98,382.67
2018,9,26,9,15,549.0,171.5,0.75,23.3,498.0,607.72,462.06
2018,9,26,9,30,713.0,141.0,0.7,24.2,582.0,740.46,551.33
2018,9,26,9,45,784.5,124.5,0.65,25.1,634.5,805.98,589.35
2018,9,26,10,0,856.0,108.0,0.6,26.0,687.0,877.96,630.56
2018,9,26,10,15,846.5,116.5,0.6,26.8,708.0,905.4,643.75
2018,9,26,10,30,837.0,125.0,0.6,27.6,729.0,928.92,655.01
2018,9,26,10,45,848.5,124.0,0.65,28.4,750.5,958.2,670.79
2018,9,26,11,0,860.0,123.0,0.7,29.2,772.0,984.38,684.52
2018,9,26,11,15,868.5,122.0,0.7,29.9,786.0,990.4,685.37
2018,9,26,11,30,877.0,121.0,0.7,30.6,800.0,1006.63,692.71
2018,9,26,11,45,846.0,134.5,0.75,31.25,792.0,1010.19,693.65
2018,9,26,12,0,815.0,148.0,0.8,31.9,784.0,995.15,683.83
2018,9,26,12,15,853.0,131.0,0.8,32.35,793.5,1012.81,693.37
2018,9,26,12,30,891.0,114.0,0.8,32.8,803.0,1012.02,691.61
2018,9,26,12,45,867.5,122.0,0.85,33.25,784.0,987.79,677.36
2018,9,26,13,0,844.0,130.0,0.9,33.7,765.0,974.37,669.89
2018,9,26,13,15,844.5,126.5,0.9,33.7,747.5,954.39,658.69
2018,9,26,13,30,845.0,123.0,0.9,33.7,730.0,930.9,645.48
2018,9,26,13,45,840.0,119.0,0.95,33.7,702.5,898.56,627.71
2018,9,26,14,0,835.0,115.0,1.0,33.7,675.0,863.23,607.95
2018,9,26,14,15,808.0,115.0,1.0,33.45,634.5,811.16,577.22
2018,9,26,14,30,781.0,115.0,1.0,33.2,594.0,758.01,545.36
2018,9,26,14,45,741.5,115.0,1.05,32.95,545.5,698.35,508.47
2018,9,26,15,0,702.0,115.0,1.1,32.7,497.0,635.93,467.7
2018,9,26,15,15,624.0,122.5,1.1,32.7,440.5,557.16,413.06
2018,9,26,15,30,546.0,130.0,1.1,32.7,384.0,475.88,355.37
2018,9,26,15,45,579.5,110.0,1.35,31.65,353.0,450.6,339.29
2018,9,26,16,0,613.0,90.0,1.6,30.6,322.0,413.04,312.09
2018,9,26,16,15,501.5,89.5,1.6,29.45,261.0,325.66,245.77
2018,9,26,16,30,390.0,89.0,1.6,28.3,200.0,245.49,183.6
2018,9,26,16,45,307.5,76.5,1.65,27.15,153.0,181.34,132.58
2018,9,26,17,0,225.0,64.0,1.7,26.0,106.0,121.22,84.6
2018,9,26,17,15,187.5,47.5,1.8,24.85,75.0,88.01,56.94
2018,9,26,17,30,150.0,31.0,1.9,23.7,44.0,53.77,26.56
2018,9,26,17,45,83.5,17.5,2.0,22.5,24.0,19.45,0.0
2018,9,26,18,0,17.0,4.0,2.1,21.3,4.0,0.0,0.0
2018,9,26,18,15,8.5,2.0,2.05,20.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.15,13.65,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.2,13.7,5.0,3.93,0.0
2018,9,27,6,15,131.0,18.0,1.3,14.15,28.5,24.68,0.0
2018,9,27,6,30,231.0,31.0,1.4,14.6,52.0,68.13,37.01
2018,9,27,6,45,252.5,40.5,1.5,15.1,77.5,97.74,65.32
2018,9,27,7,0,274.0,50.0,1.6,15.6,103.0,130.11,94.78
2018,9,27,7,15,156.0,58.0,1.55,16.25,90.0,109.51,83.41
2018,9,27,7,30,38.0,66.0,1.5,16.9,77.0,68.89,52.33
2018,9,27,7,45,22.0,90.0,1.4,17.55,96.5,84.95,66.03
2018,9,27,8,0,6.0,114.0,1.3,18.2,116.0,93.62,72.95
2018,9,27,8,15,53.5,145.0,1.25,19.05,169.5,155.1,123.38
2018,9,27,8,30,101.0,176.0,1.2,19.9,223.0,228.22,181.75
2018,9,27,8,45,205.0,192.5,1.2,20.7,300.5,318.82,253.12
2018,9,27,9,0,309.0,209.0,1.2,21.5,378.0,434.07,340.36
2018,9,27,9,15,455.5,190.5,1.15,22.2,460.0,558.51,431.45
2018,9,27,9,30,602.0,172.0,1.1,22.9,542.0,685.59,520.12
2018,9,27,9,45,651.5,166.0,1.1,23.6,586.5,746.06,559.05
2018,9,27,10,0,701.0,160.0,1.1,24.3,631.0,806.97,597.37
2018,9,27,10,15,712.5,163.0,1.15,24.9,658.0,843.29,618.88
2018,9,27,10,30,724.0,166.0,1.2,25.5,685.0,877.35,638.99
2018,9,27,10,45,788.5,143.5,1.25,26.1,723.0,924.35,667.22
2018,9,27,11,0,853.0,121.0,1.3,26.7,761.0,977.78,698.95
2018,9,27,11,15,855.0,122.0,1.35,27.05,772.0,993.42,707.37
2018,9,27,11,30,857.0,123.0,1.4,27.4,783.0,1005.43,714.12
2018,9,27,11,45,810.0,145.0,1.4,27.75,771.0,987.57,701.68
2018,9,27,12,0,763.0,167.0,1.4,28.1,759.0,974.16,692.51
2018,9,27,12,15,737.5,177.5,1.45,28.2,747.0,958.12,683.17
2018,9,27,12,30,712.0,188.0,1.5,28.3,735.0,938.63,671.71
2018,9,27,12,45,762.5,162.0,1.55,28.4,739.0,951.65,680.94
2018,9,27,13,0,813.0,136.0,1.6,28.5,743.0,952.61,682.3
2018,9,27,13,15,791.0,140.0,1.65,28.45,717.5,919.77,662.8
2018,9,27,13,30,769.0,144.0,1.7,28.4,692.0,884.36,641.82
2018,9,27,13,45,739.5,148.0,1.75,28.3,658.5,847.13,619.53
2018,9,27,14,0,710.0,152.0,1.8,28.2,625.0,801.62,591.44
2018,9,27,14,15,677.0,152.0,1.9,27.9,584.5,747.97,558.04
2018,9,27,14,30,644.0,152.0,2.0,27.6,544.0,694.04,522.74
2018,9,27,14,45,641.0,140.0,2.05,27.3,508.0,650.7,494.19
2018,9,27,15,0,638.0,128.0,2.1,27.0,472.0,605.52,463.4
2018,9,27,15,15,654.5,112.0,2.1,27.0,438.5,567.33,436.19
2018,9,27,15,30,671.0,96.0,2.1,27.0,405.0,525.6,405.38
2018,9,27,15,45,642.0,90.5,2.3,25.8,359.5,466.4,362.42
2018,9,27,16,0,613.0,85.0,2.5,24.6,314.0,408.76,318.61
2018,9,27,16,15,515.0,84.5,2.55,23.65,257.5,327.5,254.36
2018,9,27,16,30,417.0,84.0,2.6,22.7,201.0,251.56,193.0
2018,9,27,16,45,336.5,72.5,2.7,21.75,154.0,187.38,140.01
2018,9,27,17,0,256.0,61.0,2.8,20.8,107.0,132.74,94.76
2018,9,27,17,15,199.0,45.0,2.8,20.0,73.5,88.43,57.79
2018,9,27,17,30,142.0,29.0,2.8,19.2,40.0,50.7,23.6
2018,9,27,17,45,79.0,15.5,2.8,18.35,21.0,17.64,0.0
2018,9,27,18,0,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,0.5,1.85,13.9,0.5,0.0,0.0
2018,9,28,6,0,10.0,1.0,1.9,14.0,1.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,1.95,14.3,5.5,4.75,0.0
2018,9,28,6,30,0.0,10.0,2.0,14.6,10.0,7.58,0.04
2018,9,28,6,45,0.0,14.5,2.05,14.85,14.5,11.01,3.52
2018,9,28,7,0,0.0,19.0,2.1,15.1,19.0,14.44,6.61
2018,9,28,7,15,0.0,22.5,2.05,15.4,22.5,17.11,8.99
2018,9,28,7,30,0.0,26.0,2.0,15.7,26.0,19.8,11.32
2018,9,28,7,45,0.0,26.5,2.0,16.0,26.5,20.19,11.63
2018,9,28,8,0,0.0,27.0,2.0,16.3,27.0,20.58,11.92
2018,9,28,8,15,0.0,42.0,2.0,16.75,42.0,32.11,21.62
2018,9,28,8,30,0.0,57.0,2.0,17.2,57.0,43.68,31.23
2018,9,28,8,45,0.5,86.5,2.0,17.65,87.0,66.88,50.41
2018,9,28,9,0,1.0,116.0,2.0,18.1,117.0,91.44,70.41
2018,9,28,9,15,6.5,158.0,2.05,18.6,162.0,131.14,102.55
2018,9,28,9,30,12.0,200.0,2.1,19.1,207.0,172.36,135.31
2018,9,28,9,45,13.5,214.0,2.15,19.6,222.5,186.15,145.69
2018,9,28,10,0,15.0,228.0,2.2,20.1,238.0,200.11,156.19
2018,9,28,10,15,47.5,263.5,2.3,20.5,297.0,280.4,219.44
2018,9,28,10,30,80.0,299.0,2.4,20.9,356.0,347.59,271.09
2018,9,28,10,45,250.0,290.0,2.5,21.3,475.0,544.16,421.81
2018,9,28,11,0,420.0,281.0,2.6,21.7,594.0,726.59,554.44
2018,9,28,11,15,594.5,217.5,2.65,21.85,668.5,848.5,641.79
2018,9,28,11,30,769.0,154.0,2.7,22.0,743.0,953.23,712.33
2018,9,28,11,45,833.5,128.0,2.8,22.2,769.0,994.82,739.14
2018,9,28,12,0,898.0,102.0,2.9,22.4,795.0,1018.16,754.43
2018,9,28,12,15,895.0,103.0,2.9,22.45,790.0,1013.91,751.36
2018,9,28,12,30,892.0,104.0,2.9,22.5,785.0,1005.92,746.23
2018,9,28,12,45,887.0,104.5,2.95,22.55,772.5,991.77,737.62
2018,9,28,13,0,882.0,105.0,3.0,22.6,760.0,974.06,726.79
2018,9,28,13,15,876.5,103.5,3.05,22.55,739.5,950.31,712.24
2018,9,28,13,30,871.0,102.0,3.1,22.5,719.0,923.27,695.5
2018,9,28,13,45,862.5,100.5,3.15,22.4,691.5,890.42,674.86
2018,9,28,14,0,854.0,99.0,3.2,22.3,664.0,854.77,652.16
2018,9,28,14,15,843.5,97.0,3.25,22.1,630.5,823.37,632.5
2018,9,28,14,30,833.0,95.0,3.3,21.9,597.0,779.88,603.99
2018,9,28,14,45,818.5,91.5,3.35,21.65,557.0,729.71,570.42
2018,9,28,15,0,804.0,88.0,3.4,21.4,517.0,678.13,534.32
2018,9,28,15,15,781.5,85.0,3.4,21.4,472.0,620.71,491.33
2018,9,28,15,30,759.0,82.0,3.4,21.4,427.0,563.21,447.09
