Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,999.72,748.61
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,1029.7,768.04
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,1032.59,769.51
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,1031.8,768.97
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,1023.98,764.41
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,1012.58,757.67
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,992.47,745.23
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,969.11,730.72
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,941.57,713.66
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,911.15,694.59
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,883.52,677.05
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,842.69,650.13
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,795.18,618.6
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,746.29,585.57
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,689.79,546.2
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,633.14,505.86
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,562.16,451.5
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,491.62,395.64
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,354.29,285.95
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,220.32,176.42
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,145.49,113.51
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,74.03,53.77
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,46.74,26.64
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,13.86,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.36,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,17.07,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,31.13,17.55
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,53.06,38.28
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,75.77,58.32
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,105.23,83.9
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,136.48,110.74
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,159.82,130.4
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,183.46,149.9
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,252.43,206.98
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,311.67,255.15
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,327.71,266.94
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,342.62,277.77
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,358.96,289.87
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,374.82,301.49
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,438.13,352.05
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,526.89,420.66
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,589.48,468.76
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,653.08,516.96
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,645.06,509.54
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,635.13,501.19
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,620.87,489.65
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,605.26,477.17
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,618.45,488.07
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,630.04,497.67
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,749.48,589.84
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,849.22,663.39
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,840.97,656.78
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,828.58,648.14
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,840.36,657.0
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,840.96,657.81
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,808.19,634.91
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,772.17,609.76
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,717.15,570.46
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,661.45,530.06
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,597.26,481.63
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,534.25,431.57
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,461.74,372.1
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,392.86,313.61
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,316.0,247.74
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,244.35,183.95
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,151.41,90.66
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,56.32,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,36.26,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,79.4,50.82
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,192.79,149.87
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,320.45,258.1
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,404.44,330.9
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,502.14,412.81
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,569.24,467.68
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,638.22,522.02
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,698.75,566.43
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,751.67,603.73
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,802.87,638.66
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,852.67,671.85
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,895.85,699.58
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,936.56,725.19
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,969.69,745.84
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,999.79,764.33
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,1025.33,779.34
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,1047.41,792.03
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,1061.48,800.23
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,1071.79,806.13
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,1077.0,808.79
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,1078.33,809.08
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,1070.55,803.6
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,1058.97,795.82
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,1041.43,784.07
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,1020.36,770.11
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,992.77,752.27
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,961.97,732.28
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,925.86,708.72
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,887.05,683.14
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,840.09,651.44
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,791.35,618.09
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,733.76,577.88
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,682.37,541.47
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,617.67,493.38
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,553.95,443.12
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,456.45,365.04
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,371.03,294.35
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,291.91,227.58
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,221.33,165.39
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,142.27,79.61
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,59.13,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,42.62,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,110.19,69.42
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,144.8,111.34
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,168.81,134.75
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,222.67,181.34
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,295.78,242.24
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,369.56,302.62
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,450.38,366.75
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,590.18,474.85
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,730.85,575.66
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,775.36,604.29
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,826.28,637.84
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,866.99,663.84
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,905.13,687.88
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,939.12,709.07
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,970.3,728.3
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,991.84,741.25
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,1009.93,752.06
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,1026.86,762.67
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,1040.29,771.11
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,1045.32,774.07
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,1046.65,774.82
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,1036.89,768.14
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,1023.51,759.35
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,984.62,733.67
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,930.41,697.81
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,907.03,683.14
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,880.6,666.12
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,836.14,636.18
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,790.03,604.97
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,691.14,536.26
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,582.64,457.53
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,501.25,396.7
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,424.96,338.05
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,386.41,308.47
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,347.2,277.28
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,303.72,241.72
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,261.16,205.65
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,203.01,156.68
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,150.91,111.02
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,92.78,46.08
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,28.41,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,22.59,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,47.55,25.83
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,87.15,64.91
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,139.67,110.29
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,179.49,144.77
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,221.7,180.47
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,262.22,213.81
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,304.87,247.87
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,390.95,316.25
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,504.22,402.21
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,548.25,433.26
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,592.25,464.11
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,633.53,492.67
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,674.28,520.38
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,740.9,567.27
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,820.02,620.24
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,890.68,666.21
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,952.66,705.66
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,1001.1,736.36
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,1033.43,756.53
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,1038.33,758.54
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,1039.54,758.58
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,1009.3,738.58
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,988.67,725.2
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,988.23,725.05
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,971.63,714.3
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,949.62,700.09
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,924.29,683.8
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,884.62,658.36
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,852.57,638.01
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,769.45,582.06
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,692.68,529.73
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,667.73,513.58
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,641.91,496.13
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,577.03,448.92
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,513.69,400.47
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,430.87,335.63
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,357.56,275.91
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,281.76,213.93
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,214.23,155.21
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,125.43,55.25
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,39.53,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,34.02,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,94.03,51.55
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,178.84,134.66
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,281.95,220.74
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,372.85,295.44
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,471.76,373.87
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,538.36,424.64
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,607.24,474.97
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,661.03,511.05
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,714.08,545.1
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,755.05,571.2
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,793.28,595.13
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,855.97,635.71
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,907.84,668.17
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,941.36,688.9
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,972.05,707.91
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,996.4,722.83
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,1017.43,735.68
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,1028.14,742.54
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,1035.16,747.31
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,1024.44,741.62
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,1023.34,742.27
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,965.89,706.64
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,898.55,664.3
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,949.44,700.0
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,989.02,727.09
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,951.27,703.45
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,922.29,686.2
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,890.02,666.43
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,854.9,644.57
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,811.58,616.83
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,766.32,587.36
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,710.19,549.29
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,653.66,510.14
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,588.04,462.07
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,523.84,412.51
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,451.02,354.55
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,385.91,300.34
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,273.51,209.62
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,177.27,129.03
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,107.67,39.56
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,38.33,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,31.31,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,74.14,36.61
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,143.42,108.54
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,210.34,166.97
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,326.89,264.11
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,459.0,371.15
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,540.05,435.92
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,630.55,505.73
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,682.46,542.29
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,740.45,582.45
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,792.64,617.34
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,843.53,650.62
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,886.64,678.06
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,927.46,703.64
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,961.99,724.43
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,993.55,743.13
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,1017.86,757.4
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,1038.74,769.49
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,1048.85,774.64
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,1055.14,777.54
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,1056.48,777.67
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,1054.05,775.53
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,1053.35,774.53
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,1048.81,771.17
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,1030.48,759.0
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,1008.74,744.81
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,909.6,679.11
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,806.15,609.5
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,636.6,488.99
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,467.32,362.15
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,418.66,326.43
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,353.72,277.47
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,410.42,323.76
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,456.87,360.6
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,366.47,289.73
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,270.35,213.58
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,213.04,167.72
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,160.87,124.93
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,112.53,84.8
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,77.71,54.2
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,43.29,8.78
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,10.68,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,45.4,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,117.58,53.81
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,203.59,154.71
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,299.16,237.98
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,332.83,269.95
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,364.45,298.48
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,379.83,311.46
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,395.44,323.15
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,445.85,361.9
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,497.62,400.11
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,534.34,425.54
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,570.01,449.61
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,516.08,406.4
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,476.44,373.62
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,628.19,487.12
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,764.83,583.37
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,904.8,676.0
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,1026.67,753.33
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,1045.04,764.57
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,1072.79,783.17
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,1068.01,780.43
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,1059.41,775.75
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,1020.95,752.3
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,965.71,717.81
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,936.72,699.97
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,912.9,685.26
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,914.24,688.06
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,917.59,692.13
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,904.74,685.19
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,877.79,668.74
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,837.74,643.27
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,786.53,609.58
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,725.47,568.5
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,664.42,526.24
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,575.79,459.85
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,496.6,397.5
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,406.73,326.2
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,324.53,258.53
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,257.13,200.4
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,196.27,143.31
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,107.63,17.24
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,26.74,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,33.77,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,87.96,32.35
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,176.26,133.23
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,273.2,217.97
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,366.9,298.09
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,469.99,383.74
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,536.55,437.82
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,605.53,491.78
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,664.46,534.43
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,716.08,570.5
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,766.74,605.35
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,816.03,638.55
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,857.7,665.48
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,897.04,690.49
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,930.79,711.43
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,961.77,730.36
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,987.97,746.13
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,1010.93,759.77
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,1025.06,767.6
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,1035.63,773.27
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,1040.65,775.86
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,1041.99,776.24
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,1035.81,771.87
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,1025.99,765.33
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,1010.08,754.91
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,990.72,742.36
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,964.01,725.04
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,934.26,705.73
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,897.82,682.29
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,858.92,656.98
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,813.15,626.53
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,774.03,600.42
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,717.63,561.45
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,660.84,521.39
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,594.67,472.41
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,529.96,421.5
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,455.85,361.67
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,385.7,302.77
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,304.01,233.93
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,228.13,163.81
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,125.84,2.2
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,36.07,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,38.87,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,111.31,31.34
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,212.2,160.28
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,324.2,258.34
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,400.44,324.65
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,488.98,398.2
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,557.65,453.93
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,628.63,509.26
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,690.13,553.99
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,751.85,597.57
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,796.56,627.24
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,847.6,660.93
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,891.32,688.34
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,932.74,713.76
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,966.42,734.08
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,997.16,752.37
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,1021.68,765.91
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,1042.82,777.26
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,1056.9,784.38
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,1067.31,789.28
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,1071.28,790.64
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,1071.47,789.79
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,1064.43,784.66
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,1053.68,777.37
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,1034.66,765.43
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,1012.22,751.39
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,984.29,733.74
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,953.31,714.08
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,914.73,689.25
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,873.78,662.64
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,835.2,637.53
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,785.38,604.18
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,727.27,564.08
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,668.82,522.92
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,601.32,473.63
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,535.34,422.44
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,458.69,361.43
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,390.71,304.51
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,303.84,232.61
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,226.8,160.85
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,123.71,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,35.06,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,27.31,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,81.87,10.69
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,164.68,121.44
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,256.45,201.81
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,361.51,289.29
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,477.49,382.65
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,545.45,436.82
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,615.81,491.13
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,676.09,533.95
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,736.62,575.69
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,780.97,605.4
2018,11,7,9,30,865.0,66.0,1.5,19.7,457.0,831.79,639.2
2018,11,7,9,45,878.0,68.0,1.65,20.35,488.0,875.18,667.29
2018,11,7,10,0,891.0,70.0,1.8,21.0,519.0,916.4,693.63
2018,11,7,10,15,901.0,71.0,1.9,21.45,543.5,951.08,715.3
2018,11,7,10,30,911.0,72.0,2.0,21.9,568.0,982.96,735.05
2018,11,7,10,45,917.5,72.5,2.15,22.4,585.5,1007.73,750.56
2018,11,7,11,0,924.0,73.0,2.3,22.9,603.0,1029.19,763.98
2018,11,7,11,15,927.5,73.5,2.35,23.2,612.5,1044.17,772.7
2018,11,7,11,30,931.0,74.0,2.4,23.5,622.0,1055.53,779.26
2018,11,7,11,45,931.5,74.0,2.5,23.85,623.5,1059.49,781.63
