Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,15,792.5,113.0,0.95,19.85,548.0,983.95,724.09
2018,11,17,12,30,763.0,122.0,1.0,19.9,537.0,958.74,709.22
2018,11,17,12,45,720.0,132.5,1.0,20.0,516.5,918.57,683.59
2018,11,17,13,0,677.0,143.0,1.0,20.1,496.0,875.59,656.12
2018,11,17,13,15,668.0,139.0,1.05,20.05,476.0,847.97,639.86
2018,11,17,13,30,659.0,135.0,1.1,20.0,456.0,818.01,621.62
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,780.31,597.83
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,740.93,572.53
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,692.3,539.92
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,643.02,506.22
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,585.23,464.77
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,523.39,419.0
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,457.4,367.9
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,394.74,317.67
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,317.1,255.04
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,246.36,195.89
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,160.74,122.36
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,69.97,31.97
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,26.42,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,6.91,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,33.45,10.86
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,61.23,44.83
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,67.07,51.84
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,61.4,47.68
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,61.86,48.21
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,66.1,51.63
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,80.26,63.74
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,94.58,75.8
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,125.72,102.18
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,173.96,142.21
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,238.89,196.11
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,327.16,266.86
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,417.93,339.1
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,535.68,428.75
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,645.46,509.05
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,735.37,572.77
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,766.68,592.84
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,796.23,611.53
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,785.19,602.83
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,771.65,592.55
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,759.5,582.92
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,745.3,571.95
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,743.44,571.04
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,738.98,568.26
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,713.05,550.01
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,685.54,530.8
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,652.95,508.0
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,619.12,484.1
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,575.47,453.17
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,531.77,421.66
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,506.9,404.0
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,479.69,383.74
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,363.19,292.34
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,244.16,196.67
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,194.27,156.09
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,148.04,116.88
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,104.97,78.32
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,60.39,24.38
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,21.02,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,15.1,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,60.8,18.78
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,102.88,77.73
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,148.06,119.38
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,197.77,163.17
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,242.78,202.21
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,290.8,242.69
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,354.6,295.27
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,441.77,364.17
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,497.53,406.13
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,555.0,448.28
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,616.27,492.45
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,679.04,535.89
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,700.7,549.01
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,720.16,560.93
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,742.17,575.1
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,762.3,587.9
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,783.86,601.68
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,803.41,614.05
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,830.18,632.06
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,844.37,641.45
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,737.07,565.82
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,615.44,477.68
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,541.27,423.16
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,445.17,350.88
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,412.07,326.24
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,379.38,301.23
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,372.09,296.35
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,363.95,290.56
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,316.16,253.47
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,270.26,217.49
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,235.52,190.33
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,201.45,163.1
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,202.31,164.2
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,200.78,162.5
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,160.24,128.21
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,122.13,95.35
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,86.35,63.02
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,49.1,16.39
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,19.23,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,11.34,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,71.13,14.86
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,145.17,110.22
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,197.02,159.1
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,254.96,209.91
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,360.89,298.83
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,487.3,400.19
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,572.52,466.03
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,662.39,531.48
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,667.62,532.7
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,665.88,529.53
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,750.62,588.32
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,837.06,645.28
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,873.93,668.75
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,902.1,686.72
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,908.59,689.61
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,904.37,685.65
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,862.94,657.39
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,805.19,617.91
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,834.19,638.21
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,850.43,648.85
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,821.67,629.2
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,781.83,602.18
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,809.81,622.2
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,824.53,632.37
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,775.61,598.95
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,716.31,558.26
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,718.06,560.64
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,706.41,552.9
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,663.55,522.22
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,619.84,490.77
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,553.22,441.58
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,481.57,386.99
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,458.37,368.63
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,425.72,341.55
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,355.94,284.11
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,291.0,228.73
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,211.43,158.06
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,134.9,47.07
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,50.63,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,4.16,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,6.82,0.0
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,9.1,1.94
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,11.39,3.99
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,17.11,8.95
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,22.86,13.91
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,34.0,23.43
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,45.19,32.91
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,54.48,40.67
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,64.71,49.16
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,55.7,41.46
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,47.67,34.62
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,90.93,71.54
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,132.31,106.4
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,177.06,143.22
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,223.83,181.22
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,199.13,160.52
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,174.51,139.95
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,111.55,87.73
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,48.36,34.68
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,72.74,55.43
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,107.51,84.64
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,92.61,72.15
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,71.12,54.18
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,99.52,78.47
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,120.83,96.77
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,121.08,96.93
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,121.72,97.46
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,75.29,58.4
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,31.41,21.04
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,26.73,17.18
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,22.55,13.71
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,41.15,29.74
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,62.18,47.48
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,52.41,38.91
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,49.83,36.07
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,58.18,40.76
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,60.51,15.37
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,21.17,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,38.49,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,120.3,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,207.19,154.27
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,301.37,241.6
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,408.25,332.28
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,475.0,389.22
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,551.22,451.41
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,613.93,500.1
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,677.82,547.93
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,719.83,577.6
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,759.86,605.31
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,775.28,615.22
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,780.91,618.21
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,738.46,586.26
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,690.24,550.28
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,704.2,560.07
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,702.16,557.68
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,839.92,657.33
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,957.16,738.46
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,994.09,763.14
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,1014.51,777.34
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,1006.9,772.98
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,995.89,766.67
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,957.93,741.61
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,904.86,705.88
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,901.41,705.24
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,893.63,701.22
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,821.51,651.13
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,755.9,605.14
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,707.79,571.14
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,659.1,535.91
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,563.85,463.59
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,466.78,386.47
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,444.91,368.25
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,414.21,341.52
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,302.68,247.87
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,210.25,168.41
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,151.01,113.41
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,88.86,20.13
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,33.03,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,7.46,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,8.08,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,6.06,0.0
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,8.34,1.29
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,10.62,3.35
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,12.53,5.05
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,14.44,6.73
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,25.54,16.24
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,36.7,25.73
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,42.1,30.26
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,47.51,34.76
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,56.68,42.51
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,66.01,50.36
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,98.88,77.85
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,133.67,106.58
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,119.71,94.8
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,106.3,83.55
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,131.31,104.08
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,157.42,125.33
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,143.22,113.45
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,129.34,101.89
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,95.37,73.88
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,63.83,47.7
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,80.13,61.32
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,97.6,75.87
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,101.7,79.36
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,106.01,83.07
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,66.27,50.09
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,32.11,21.47
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,63.73,48.73
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,95.23,75.69
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,93.11,73.74
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,83.72,65.67
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,80.97,63.33
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,69.53,53.5
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,50.7,37.15
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,29.14,18.55
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,18.52,8.95
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,8.36,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,4.33,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,8.98,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,37.69,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,69.1,46.61
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,183.62,145.83
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,308.63,251.73
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,286.79,236.52
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,244.57,202.98
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,204.86,169.6
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,156.41,127.58
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,171.41,139.87
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,186.4,151.81
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,272.38,223.15
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,344.21,281.55
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,253.73,206.35
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,162.3,129.36
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,174.37,139.33
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,206.01,164.82
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,179.87,143.51
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,155.14,123.43
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,219.18,176.16
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,285.47,229.54
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,365.85,294.05
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,422.01,338.91
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,495.46,396.66
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,542.08,433.6
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,526.66,422.06
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,510.32,410.18
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,495.63,399.91
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,479.75,388.6
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,573.0,463.83
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,642.47,517.24
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,633.99,511.1
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,615.33,497.42
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,523.03,425.94
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,432.77,352.81
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,338.82,274.82
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,254.25,202.48
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,200.75,149.91
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,141.09,17.7
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,51.89,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,4.55,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,29.74,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,59.84,39.36
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,134.24,106.45
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,208.58,171.16
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,370.9,306.5
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,536.47,438.58
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,598.69,485.26
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,667.86,535.61
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,723.44,574.5
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,778.67,612.25
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,824.26,642.37
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,868.27,670.95
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,903.87,693.62
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,937.0,714.52
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,963.72,731.01
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,987.41,745.54
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,989.54,746.27
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,1000.35,753.18
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,1005.56,755.73
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,1007.36,756.25
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,1003.48,754.22
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,996.19,750.14
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,981.84,740.88
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,964.2,729.61
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,937.47,712.72
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,907.98,694.0
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,881.36,676.63
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,841.78,650.13
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,794.68,618.37
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,746.26,585.15
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,689.55,545.56
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,632.8,504.78
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,564.43,453.5
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,498.12,400.34
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,409.72,327.93
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,324.9,256.06
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,219.7,162.42
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,117.96,6.23
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,41.84,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,15.22,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,55.38,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,142.2,97.96
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,199.2,159.26
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,262.95,216.07
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,304.63,252.76
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,347.65,289.1
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,379.31,314.47
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,391.62,323.91
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,429.58,353.05
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,467.83,381.38
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,473.69,383.42
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,476.61,383.27
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,587.84,467.15
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,682.27,535.22
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,693.74,540.18
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,702.86,544.31
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,692.04,534.33
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,678.65,522.86
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,614.83,475.66
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,574.1,444.51
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,636.94,492.37
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,724.08,554.43
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,677.16,519.42
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,605.8,468.79
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,687.0,529.87
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,747.93,572.47
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,615.54,478.84
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,477.75,377.62
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,399.08,318.3
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,306.97,246.73
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,234.46,189.42
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,165.66,133.48
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,190.11,154.13
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,224.11,180.67
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,177.48,141.52
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,134.16,104.4
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,98.13,70.02
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,55.86,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,18.73,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.15,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,20.26,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,39.15,22.17
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,67.93,50.91
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,108.14,86.27
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,134.36,109.35
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,161.27,132.6
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,136.11,111.12
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,109.88,88.23
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,151.75,123.55
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,182.86,149.3
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,202.12,164.82
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,221.96,180.66
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,216.01,175.09
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,209.87,169.47
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,216.39,174.42
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,223.08,179.47
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,179.65,143.9
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,157.3,125.29
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,226.55,182.34
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,278.98,224.77
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,275.69,222.17
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,272.48,219.9
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,253.61,204.75
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,235.09,189.86
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,213.41,172.44
