Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,30.63,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,97.56,54.67
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,154.11,121.05
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,230.61,188.47
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,301.5,249.3
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,370.06,306.78
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,443.74,366.53
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,590.67,480.11
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,736.25,584.83
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,783.08,614.39
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,828.55,643.23
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,867.6,667.82
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,893.9,683.45
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,923.76,701.59
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,950.96,717.76
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,969.29,729.28
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,984.53,738.98
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,993.2,744.68
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,998.56,748.44
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,996.33,747.71
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,990.75,745.01
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,976.99,737.21
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,960.06,727.44
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,936.86,712.89
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,910.87,696.51
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,885.75,681.23
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,847.53,656.63
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,802.75,626.31
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,756.59,594.51
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,698.45,553.8
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,640.48,512.04
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,562.48,453.41
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,484.28,391.56
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,411.39,331.65
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,343.01,272.52
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,259.11,192.54
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,171.62,4.9
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,65.23,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,42.44,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,53.17,25.99
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,45.31,31.99
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,90.99,72.46
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,139.44,115.09
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,90.41,73.34
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,29.0,19.31
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,32.46,22.31
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,35.93,25.23
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,51.07,38.09
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,67.83,52.18
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,78.08,60.67
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,88.51,69.25
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,113.5,89.95
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,139.54,111.29
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,128.09,101.59
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,117.16,92.42
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,120.96,95.51
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,124.88,98.69
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,138.06,109.93
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,167.12,134.05
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,227.91,184.96
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,311.12,252.45
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,237.1,192.34
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,186.62,150.73
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,196.03,159.12
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,205.16,167.05
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,243.37,198.75
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,261.41,213.87
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,306.94,251.85
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,328.38,269.7
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,275.33,225.85
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,225.18,183.85
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,132.17,105.86
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,50.47,36.38
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,54.79,37.5
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,49.07,0.49
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,17.13,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,5.6,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,14.23,2.41
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,23.99,14.05
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,39.94,28.24
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,55.5,41.92
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,81.14,64.44
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,119.37,97.43
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,147.49,121.57
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,177.06,146.56
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,167.89,138.1
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,158.44,129.43
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,123.96,100.01
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,104.34,82.89
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,139.62,112.66
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,194.81,158.06
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,223.69,181.78
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,253.21,205.87
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,263.61,213.71
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,274.23,221.82
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,289.7,234.48
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,305.17,246.99
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,426.89,344.63
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,546.26,435.66
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,498.66,397.55
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,451.7,361.34
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,447.15,359.12
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,440.99,355.18
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,393.07,318.11
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,346.63,281.93
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,261.56,213.99
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,199.49,162.85
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,146.91,119.38
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,111.57,89.26
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,85.27,66.61
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,59.9,44.44
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,41.57,27.24
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,20.38,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,8.78,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,76.37,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,197.04,97.98
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,311.09,240.61
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,388.63,311.78
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,467.68,379.35
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,440.18,360.52
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,387.57,320.44
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,506.68,416.14
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,626.14,505.63
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,573.07,464.2
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,521.35,423.97
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,406.8,332.42
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,264.31,215.66
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,207.47,168.75
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,135.07,107.81
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,226.55,184.64
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,327.37,266.17
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,624.06,500.49
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,885.62,686.4
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,638.63,506.16
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,355.23,285.66
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,270.98,219.44
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,210.91,169.94
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,265.76,216.47
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,340.55,277.52
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,416.65,339.85
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,465.77,380.47
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,446.68,365.87
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,426.71,350.76
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,382.3,315.63
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,338.64,280.52
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,352.34,291.07
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,343.96,282.97
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,248.24,202.94
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,147.21,117.62
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,102.98,76.33
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,55.2,8.13
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,23.46,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,67.39,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,172.8,81.78
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,270.35,212.05
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,375.0,305.17
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,486.22,398.0
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,525.94,431.99
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,570.08,467.01
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,632.05,513.36
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,695.07,558.61
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,764.03,606.59
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,839.74,657.71
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,879.84,681.42
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,907.21,696.24
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,936.57,713.01
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,963.16,727.66
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,974.26,733.52
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,993.96,745.36
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,924.39,698.68
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,842.31,644.12
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,765.66,592.79
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,698.77,546.05
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,683.62,537.01
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,666.75,525.98
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,610.6,484.43
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,532.21,426.53
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,559.87,448.78
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,561.96,451.37
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,380.32,310.4
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,211.99,173.63
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,198.66,163.22
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,171.46,140.61
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,147.42,120.28
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,124.16,100.25
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,97.19,77.15
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,71.06,54.32
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,53.61,37.43
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,39.43,6.51
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,19.12,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,19.7,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,53.5,20.08
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,84.33,63.33
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,117.73,94.41
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,153.23,125.92
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,234.76,195.41
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,310.0,257.78
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,404.24,333.73
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,487.21,398.86
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,401.03,328.83
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,305.9,250.9
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,442.52,361.95
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,588.76,474.1
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,659.68,526.63
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,731.37,578.07
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,845.29,657.8
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,939.75,721.33
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,968.39,739.36
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,981.63,747.91
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,928.87,712.43
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,866.81,670.8
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,779.71,610.25
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,683.14,541.28
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,744.67,587.81
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,792.55,622.24
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,811.72,636.22
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,819.51,642.47
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,738.56,585.14
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,655.45,525.6
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,575.25,466.22
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,490.84,401.56
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,419.82,344.92
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,353.16,289.95
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,312.74,255.72
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,276.29,222.55
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,232.01,177.38
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,180.39,58.54
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,74.18,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,36.13,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,62.11,22.11
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,73.41,54.24
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,71.15,55.21
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,69.58,54.88
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,51.51,39.38
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,36.59,25.94
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,117.35,96.51
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,219.55,183.05
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,153.25,125.94
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,89.67,70.47
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,268.99,223.68
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,449.49,369.78
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,404.41,331.61
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,333.66,274.1
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,281.83,230.55
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,206.23,167.13
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,271.5,221.85
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,361.06,294.32
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,224.15,182.62
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,102.25,80.15
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,129.23,103.36
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,173.38,140.42
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,232.3,190.85
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,311.42,256.63
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,250.6,206.64
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,212.32,174.7
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,154.21,127.04
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,113.66,93.31
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,59.0,45.98
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,19.8,11.36
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,14.82,7.08
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,9.86,2.79
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,7.96,1.11
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,6.06,0.0
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,7.38,0.31
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,10.93,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,6.68,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.79,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,2.64,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.54,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,88.19,70.65
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,177.92,149.36
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,384.88,325.83
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,609.42,505.8
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,668.53,550.35
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,727.98,595.07
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,777.87,631.11
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,826.61,665.58
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,868.36,695.2
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,908.16,723.14
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,930.47,738.21
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,960.76,759.11
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,982.66,774.03
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,1001.5,786.93
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,1011.72,793.69
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,1018.58,798.31
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,1019.84,799.19
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,1017.66,797.87
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,1005.66,789.63
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,990.37,779.27
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,968.26,764.2
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,943.19,747.08
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,911.56,725.34
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,887.47,708.99
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,843.89,677.98
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,798.61,645.37
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,742.49,603.98
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,686.0,561.36
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,619.36,509.66
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,554.11,457.32
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,474.75,390.4
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,399.37,324.02
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,303.81,235.99
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,203.39,86.86
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,84.73,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,42.62,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,126.96,43.39
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,204.19,158.83
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,261.61,214.47
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,324.97,270.65
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,373.21,312.54
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,423.23,354.48
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,343.99,289.37
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,253.59,212.66
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,281.89,236.29
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,310.42,259.34
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,472.85,394.23
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,649.56,533.28
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,765.79,619.16
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,874.04,697.13
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,916.58,725.55
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,964.27,757.85
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,999.37,780.94
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,1018.91,793.22
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,1015.88,790.29
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,1009.45,785.4
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,995.16,775.73
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,989.48,772.28
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,966.64,756.7
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,940.84,739.24
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,906.45,716.1
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,869.7,691.14
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,823.85,658.86
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,776.55,625.1
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,720.34,584.02
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,663.88,541.8
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,552.56,455.98
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,442.83,367.03
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,380.46,314.23
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,321.21,261.71
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,241.44,188.67
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,161.7,75.56
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,64.28,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,33.13,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,105.66,32.21
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,170.05,132.37
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,285.38,236.47
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,416.77,350.2
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,519.44,438.29
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,637.12,533.5
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,695.71,579.75
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,746.29,618.88
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,795.24,655.93
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,842.93,691.38
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,884.43,721.46
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,923.96,749.79
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,955.76,772.55
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,984.85,793.31
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,1008.25,809.5
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,1028.45,823.45
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,1039.37,830.56
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,1046.78,835.34
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,1045.37,834.09
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,1040.39,830.5
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,1029.05,822.5
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,1014.29,812.19
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,992.79,797.02
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,968.2,779.68
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,934.85,755.88
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,898.97,730.11
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,855.94,698.69
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,811.21,665.61
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,765.37,631.23
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,710.03,588.67
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,644.59,536.98
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,580.3,484.53
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,501.81,417.63
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,427.14,350.82
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,331.59,262.1
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,246.66,127.42
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,105.3,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
